Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182461,Byeways Caravans,2024-01-28T11:10:00.000+00:00,feeder,1,N Current (Max),A,25.62
182461,Byeways Caravans,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,29.25
182461,Byeways Caravans,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,53.75
182461,Byeways Caravans,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.88
182461,Byeways Caravans,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
182461,Byeways Caravans,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,71.25
182461,Byeways Caravans,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.88
182461,Byeways Caravans,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.0
182461,Byeways Caravans,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,31.75
182461,Byeways Caravans,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.12
182461,Byeways Caravans,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.78
182461,Byeways Caravans,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
182461,Byeways Caravans,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
182461,Byeways Caravans,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.11
182461,Byeways Caravans,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
182461,Byeways Caravans,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
182461,Byeways Caravans,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.2
182461,Byeways Caravans,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
182461,Byeways Caravans,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
182461,Byeways Caravans,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
182461,Byeways Caravans,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-28T11:10:00.000+00:00,busbar,,N Current (Min),A,12.0
182461,Byeways Caravans,2024-01-28T11:10:00.000+00:00,busbar,,N Current (Max),A,45.12
182461,Byeways Caravans,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,25.62
182461,Byeways Caravans,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (Min),A,29.25
182461,Byeways Caravans,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (Max),A,53.75
182461,Byeways Caravans,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.88
182461,Byeways Caravans,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (Min),A,17.38
182461,Byeways Caravans,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (Max),A,71.25
182461,Byeways Caravans,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.88
182461,Byeways Caravans,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (Min),A,19.0
182461,Byeways Caravans,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (Max),A,31.75
182461,Byeways Caravans,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.12
182461,Byeways Caravans,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T11:10:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
182461,Byeways Caravans,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.25
182461,Byeways Caravans,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
182461,Byeways Caravans,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98859
182461,Byeways Caravans,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94357
182461,Byeways Caravans,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98047
182461,Byeways Caravans,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182461,Byeways Caravans,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T11:00:00.000+00:00,feeder,1,N Current (Min),A,44.62
182461,Byeways Caravans,2024-01-28T11:00:00.000+00:00,feeder,1,N Current (Max),A,27.38
182461,Byeways Caravans,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,29.5
182461,Byeways Caravans,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,59.75
182461,Byeways Caravans,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.88
182461,Byeways Caravans,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
182461,Byeways Caravans,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,26.12
182461,Byeways Caravans,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.25
182461,Byeways Caravans,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.12
182461,Byeways Caravans,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,38.38
182461,Byeways Caravans,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.75
182461,Byeways Caravans,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
182461,Byeways Caravans,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
182461,Byeways Caravans,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
182461,Byeways Caravans,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.67
182461,Byeways Caravans,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
182461,Byeways Caravans,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
182461,Byeways Caravans,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
182461,Byeways Caravans,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
182461,Byeways Caravans,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
182461,Byeways Caravans,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182461,Byeways Caravans,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T11:00:00.000+00:00,busbar,,N Current (Min),A,13.75
182461,Byeways Caravans,2024-01-28T11:00:00.000+00:00,busbar,,N Current (Max),A,44.62
182461,Byeways Caravans,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,27.38
182461,Byeways Caravans,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (Min),A,29.5
182461,Byeways Caravans,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (Max),A,59.75
182461,Byeways Caravans,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.88
182461,Byeways Caravans,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (Min),A,17.12
182461,Byeways Caravans,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (Max),A,26.12
182461,Byeways Caravans,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.25
182461,Byeways Caravans,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (Min),A,18.12
182461,Byeways Caravans,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (Max),A,38.38
182461,Byeways Caravans,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.75
182461,Byeways Caravans,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T11:00:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
182461,Byeways Caravans,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.37
182461,Byeways Caravans,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
182461,Byeways Caravans,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98022
182461,Byeways Caravans,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96521
182461,Byeways Caravans,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90042
182461,Byeways Caravans,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182461,Byeways Caravans,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-28T10:50:00.000+00:00,feeder,1,N Current (Min),A,66.75
182461,Byeways Caravans,2024-01-28T10:50:00.000+00:00,feeder,1,N Current (Max),A,30.5
182461,Byeways Caravans,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
182461,Byeways Caravans,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,81.25
182461,Byeways Caravans,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.62
182461,Byeways Caravans,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
182461,Byeways Caravans,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,34.75
182461,Byeways Caravans,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
182461,Byeways Caravans,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,10.88
182461,Byeways Caravans,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,26.62
182461,Byeways Caravans,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
182461,Byeways Caravans,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
182461,Byeways Caravans,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
182461,Byeways Caravans,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
182461,Byeways Caravans,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.62
182461,Byeways Caravans,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
182461,Byeways Caravans,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
182461,Byeways Caravans,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
182461,Byeways Caravans,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
182461,Byeways Caravans,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
182461,Byeways Caravans,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
182461,Byeways Caravans,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-28T10:50:00.000+00:00,busbar,,N Current (Min),A,12.88
182461,Byeways Caravans,2024-01-28T10:50:00.000+00:00,busbar,,N Current (Max),A,66.75
182461,Byeways Caravans,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
182461,Byeways Caravans,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (Min),A,17.38
182461,Byeways Caravans,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (Max),A,81.25
182461,Byeways Caravans,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.62
182461,Byeways Caravans,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (Min),A,17.88
182461,Byeways Caravans,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (Max),A,34.75
182461,Byeways Caravans,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
182461,Byeways Caravans,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (Min),A,10.88
182461,Byeways Caravans,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (Max),A,26.62
182461,Byeways Caravans,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
182461,Byeways Caravans,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T10:50:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.31
182461,Byeways Caravans,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
182461,Byeways Caravans,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.31
182461,Byeways Caravans,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97366
182461,Byeways Caravans,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94336
182461,Byeways Caravans,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84402
182461,Byeways Caravans,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-28T10:40:00.000+00:00,feeder,1,N Current (Min),A,36.5
182461,Byeways Caravans,2024-01-28T10:40:00.000+00:00,feeder,1,N Current (Max),A,22.88
182461,Byeways Caravans,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
182461,Byeways Caravans,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,46.88
182461,Byeways Caravans,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
182461,Byeways Caravans,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.5
182461,Byeways Caravans,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,42.12
182461,Byeways Caravans,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.88
182461,Byeways Caravans,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,9.25
182461,Byeways Caravans,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,17.62
182461,Byeways Caravans,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.62
182461,Byeways Caravans,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
182461,Byeways Caravans,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
182461,Byeways Caravans,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
182461,Byeways Caravans,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.19
182461,Byeways Caravans,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
182461,Byeways Caravans,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
182461,Byeways Caravans,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
182461,Byeways Caravans,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
182461,Byeways Caravans,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
182461,Byeways Caravans,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-28T10:40:00.000+00:00,busbar,,N Current (Min),A,12.62
182461,Byeways Caravans,2024-01-28T10:40:00.000+00:00,busbar,,N Current (Max),A,36.5
182461,Byeways Caravans,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,22.88
182461,Byeways Caravans,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (Min),A,22.0
182461,Byeways Caravans,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (Max),A,46.88
182461,Byeways Caravans,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
182461,Byeways Caravans,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (Min),A,12.5
182461,Byeways Caravans,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (Max),A,42.12
182461,Byeways Caravans,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.88
182461,Byeways Caravans,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (Min),A,9.25
182461,Byeways Caravans,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (Max),A,17.62
182461,Byeways Caravans,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.62
182461,Byeways Caravans,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T10:40:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.94
182461,Byeways Caravans,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.81
182461,Byeways Caravans,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.69
182461,Byeways Caravans,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93881
182461,Byeways Caravans,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91138
182461,Byeways Caravans,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98065
182461,Byeways Caravans,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-28T10:30:00.000+00:00,feeder,1,N Current (Min),A,60.0
182461,Byeways Caravans,2024-01-28T10:30:00.000+00:00,feeder,1,N Current (Max),A,24.62
182461,Byeways Caravans,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
182461,Byeways Caravans,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,34.12
182461,Byeways Caravans,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.12
182461,Byeways Caravans,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.12
182461,Byeways Caravans,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,35.62
182461,Byeways Caravans,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
182461,Byeways Caravans,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,9.0
182461,Byeways Caravans,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,74.38
182461,Byeways Caravans,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.88
182461,Byeways Caravans,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.98
182461,Byeways Caravans,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
182461,Byeways Caravans,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
182461,Byeways Caravans,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.77
182461,Byeways Caravans,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
182461,Byeways Caravans,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
182461,Byeways Caravans,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.98
182461,Byeways Caravans,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
182461,Byeways Caravans,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
182461,Byeways Caravans,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-28T10:30:00.000+00:00,busbar,,N Current (Min),A,8.12
182461,Byeways Caravans,2024-01-28T10:30:00.000+00:00,busbar,,N Current (Max),A,60.0
182461,Byeways Caravans,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,24.62
182461,Byeways Caravans,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (Min),A,14.5
182461,Byeways Caravans,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (Max),A,34.12
182461,Byeways Caravans,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.12
182461,Byeways Caravans,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (Min),A,12.12
182461,Byeways Caravans,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (Max),A,35.62
182461,Byeways Caravans,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.12
182461,Byeways Caravans,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (Min),A,9.0
182461,Byeways Caravans,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (Max),A,74.38
182461,Byeways Caravans,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.88
182461,Byeways Caravans,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T10:30:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
182461,Byeways Caravans,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
182461,Byeways Caravans,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.13
182461,Byeways Caravans,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97833
182461,Byeways Caravans,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98444
182461,Byeways Caravans,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96872
182461,Byeways Caravans,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182461,Byeways Caravans,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182461,Byeways Caravans,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182461,Byeways Caravans,2024-01-28T10:20:00.000+00:00,feeder,1,N Current (Min),A,54.88
182461,Byeways Caravans,2024-01-28T10:20:00.000+00:00,feeder,1,N Current (Max),A,28.75
182461,Byeways Caravans,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.38
182461,Byeways Caravans,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,67.5
182461,Byeways Caravans,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.38
182461,Byeways Caravans,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
182461,Byeways Caravans,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,54.25
182461,Byeways Caravans,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.88
182461,Byeways Caravans,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
182461,Byeways Caravans,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,57.12
182461,Byeways Caravans,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
182461,Byeways Caravans,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
182461,Byeways Caravans,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
182461,Byeways Caravans,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
182461,Byeways Caravans,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.98
182461,Byeways Caravans,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
182461,Byeways Caravans,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
182461,Byeways Caravans,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
182461,Byeways Caravans,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
182461,Byeways Caravans,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
182461,Byeways Caravans,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
182461,Byeways Caravans,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
182461,Byeways Caravans,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
182461,Byeways Caravans,2024-01-28T10:20:00.000+00:00,busbar,,N Current (Min),A,9.88
182461,Byeways Caravans,2024-01-28T10:20:00.000+00:00,busbar,,N Current (Max),A,54.88
182461,Byeways Caravans,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,28.75
182461,Byeways Caravans,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (Min),A,21.38
182461,Byeways Caravans,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (Max),A,67.5
182461,Byeways Caravans,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.38
182461,Byeways Caravans,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (Min),A,20.0
182461,Byeways Caravans,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (Max),A,54.25
182461,Byeways Caravans,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.88
182461,Byeways Caravans,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (Min),A,7.25
182461,Byeways Caravans,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (Max),A,57.12
182461,Byeways Caravans,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
182461,Byeways Caravans,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T10:20:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
182461,Byeways Caravans,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
182461,Byeways Caravans,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.69
182461,Byeways Caravans,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96234
182461,Byeways Caravans,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97897
182461,Byeways Caravans,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86969
182461,Byeways Caravans,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182461,Byeways Caravans,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-28T10:10:00.000+00:00,feeder,1,N Current (Min),A,59.5
182461,Byeways Caravans,2024-01-28T10:10:00.000+00:00,feeder,1,N Current (Max),A,32.25
182461,Byeways Caravans,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
182461,Byeways Caravans,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,68.5
182461,Byeways Caravans,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.62
182461,Byeways Caravans,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.88
182461,Byeways Caravans,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,69.62
182461,Byeways Caravans,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
182461,Byeways Caravans,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
182461,Byeways Caravans,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,20.12
182461,Byeways Caravans,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.38
182461,Byeways Caravans,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
182461,Byeways Caravans,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
182461,Byeways Caravans,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
182461,Byeways Caravans,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.41
182461,Byeways Caravans,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.75
182461,Byeways Caravans,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
182461,Byeways Caravans,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
182461,Byeways Caravans,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
182461,Byeways Caravans,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
182461,Byeways Caravans,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
182461,Byeways Caravans,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-28T10:10:00.000+00:00,busbar,,N Current (Min),A,10.0
182461,Byeways Caravans,2024-01-28T10:10:00.000+00:00,busbar,,N Current (Max),A,59.5
182461,Byeways Caravans,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,32.25
182461,Byeways Caravans,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (Min),A,14.62
182461,Byeways Caravans,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (Max),A,68.5
182461,Byeways Caravans,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.62
182461,Byeways Caravans,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (Min),A,19.88
182461,Byeways Caravans,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (Max),A,69.62
182461,Byeways Caravans,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
182461,Byeways Caravans,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (Min),A,7.38
182461,Byeways Caravans,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (Max),A,20.12
182461,Byeways Caravans,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.38
182461,Byeways Caravans,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T10:10:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
182461,Byeways Caravans,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
182461,Byeways Caravans,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.56
182461,Byeways Caravans,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95727
182461,Byeways Caravans,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97208
182461,Byeways Caravans,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87268
182461,Byeways Caravans,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-28T10:00:00.000+00:00,feeder,1,N Current (Min),A,41.0
182461,Byeways Caravans,2024-01-28T10:00:00.000+00:00,feeder,1,N Current (Max),A,21.38
182461,Byeways Caravans,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
182461,Byeways Caravans,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,47.75
182461,Byeways Caravans,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
182461,Byeways Caravans,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.88
182461,Byeways Caravans,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,50.12
182461,Byeways Caravans,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.38
182461,Byeways Caravans,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
182461,Byeways Caravans,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,28.62
182461,Byeways Caravans,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
182461,Byeways Caravans,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
182461,Byeways Caravans,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
182461,Byeways Caravans,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
182461,Byeways Caravans,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.0
182461,Byeways Caravans,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
182461,Byeways Caravans,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
182461,Byeways Caravans,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.48
182461,Byeways Caravans,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
182461,Byeways Caravans,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
182461,Byeways Caravans,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-28T10:00:00.000+00:00,busbar,,N Current (Min),A,7.88
182461,Byeways Caravans,2024-01-28T10:00:00.000+00:00,busbar,,N Current (Max),A,41.0
182461,Byeways Caravans,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,21.38
182461,Byeways Caravans,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (Min),A,14.38
182461,Byeways Caravans,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (Max),A,47.75
182461,Byeways Caravans,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.12
182461,Byeways Caravans,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (Min),A,12.88
182461,Byeways Caravans,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (Max),A,50.12
182461,Byeways Caravans,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.38
182461,Byeways Caravans,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (Min),A,6.75
182461,Byeways Caravans,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (Max),A,28.62
182461,Byeways Caravans,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
182461,Byeways Caravans,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T10:00:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
182461,Byeways Caravans,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
182461,Byeways Caravans,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.31
182461,Byeways Caravans,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97052
182461,Byeways Caravans,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93875
182461,Byeways Caravans,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80658
182461,Byeways Caravans,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182461,Byeways Caravans,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-28T09:50:00.000+00:00,feeder,1,N Current (Min),A,55.12
182461,Byeways Caravans,2024-01-28T09:50:00.000+00:00,feeder,1,N Current (Max),A,29.0
182461,Byeways Caravans,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.75
182461,Byeways Caravans,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,70.38
182461,Byeways Caravans,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
182461,Byeways Caravans,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.12
182461,Byeways Caravans,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,54.62
182461,Byeways Caravans,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.25
182461,Byeways Caravans,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
182461,Byeways Caravans,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,18.62
182461,Byeways Caravans,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.75
182461,Byeways Caravans,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.17
182461,Byeways Caravans,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
182461,Byeways Caravans,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
182461,Byeways Caravans,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.61
182461,Byeways Caravans,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.62
182461,Byeways Caravans,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
182461,Byeways Caravans,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.5
182461,Byeways Caravans,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.45
182461,Byeways Caravans,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
182461,Byeways Caravans,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
182461,Byeways Caravans,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-28T09:50:00.000+00:00,busbar,,N Current (Min),A,9.88
182461,Byeways Caravans,2024-01-28T09:50:00.000+00:00,busbar,,N Current (Max),A,55.12
182461,Byeways Caravans,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
182461,Byeways Caravans,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (Min),A,14.75
182461,Byeways Caravans,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (Max),A,70.38
182461,Byeways Caravans,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
182461,Byeways Caravans,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (Min),A,12.12
182461,Byeways Caravans,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (Max),A,54.62
182461,Byeways Caravans,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.25
182461,Byeways Caravans,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (Min),A,5.62
182461,Byeways Caravans,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (Max),A,18.62
182461,Byeways Caravans,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.75
182461,Byeways Caravans,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T09:50:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.87
182461,Byeways Caravans,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
182461,Byeways Caravans,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
182461,Byeways Caravans,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97223
182461,Byeways Caravans,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93021
182461,Byeways Caravans,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94586
182461,Byeways Caravans,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182461,Byeways Caravans,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-28T09:40:00.000+00:00,feeder,1,N Current (Min),A,65.75
182461,Byeways Caravans,2024-01-28T09:40:00.000+00:00,feeder,1,N Current (Max),A,25.5
182461,Byeways Caravans,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
182461,Byeways Caravans,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,75.0
182461,Byeways Caravans,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.25
182461,Byeways Caravans,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.25
182461,Byeways Caravans,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.5
182461,Byeways Caravans,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
182461,Byeways Caravans,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
182461,Byeways Caravans,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,39.88
182461,Byeways Caravans,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.88
182461,Byeways Caravans,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
182461,Byeways Caravans,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
182461,Byeways Caravans,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
182461,Byeways Caravans,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.31
182461,Byeways Caravans,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.7
182461,Byeways Caravans,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
182461,Byeways Caravans,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
182461,Byeways Caravans,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
182461,Byeways Caravans,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
182461,Byeways Caravans,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
182461,Byeways Caravans,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-28T09:40:00.000+00:00,busbar,,N Current (Min),A,10.25
182461,Byeways Caravans,2024-01-28T09:40:00.000+00:00,busbar,,N Current (Max),A,65.75
182461,Byeways Caravans,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
182461,Byeways Caravans,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (Min),A,22.75
182461,Byeways Caravans,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (Max),A,75.0
182461,Byeways Caravans,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.25
182461,Byeways Caravans,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (Min),A,11.25
182461,Byeways Caravans,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (Max),A,33.5
182461,Byeways Caravans,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.75
182461,Byeways Caravans,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (Min),A,6.62
182461,Byeways Caravans,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (Max),A,39.88
182461,Byeways Caravans,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.88
182461,Byeways Caravans,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T09:40:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
182461,Byeways Caravans,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
182461,Byeways Caravans,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
182461,Byeways Caravans,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
