Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182461,Byeways Caravans,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92175
182461,Byeways Caravans,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98233
182461,Byeways Caravans,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97018
182461,Byeways Caravans,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-28T09:30:00.000+00:00,feeder,1,N Current (Min),A,51.38
182461,Byeways Caravans,2024-01-28T09:30:00.000+00:00,feeder,1,N Current (Max),A,22.75
182461,Byeways Caravans,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
182461,Byeways Caravans,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,65.62
182461,Byeways Caravans,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.12
182461,Byeways Caravans,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.62
182461,Byeways Caravans,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,53.25
182461,Byeways Caravans,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.12
182461,Byeways Caravans,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
182461,Byeways Caravans,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,40.75
182461,Byeways Caravans,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.62
182461,Byeways Caravans,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
182461,Byeways Caravans,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
182461,Byeways Caravans,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
182461,Byeways Caravans,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.98
182461,Byeways Caravans,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.53
182461,Byeways Caravans,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
182461,Byeways Caravans,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.03
182461,Byeways Caravans,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
182461,Byeways Caravans,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
182461,Byeways Caravans,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-28T09:30:00.000+00:00,busbar,,N Current (Min),A,10.0
182461,Byeways Caravans,2024-01-28T09:30:00.000+00:00,busbar,,N Current (Max),A,51.38
182461,Byeways Caravans,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,22.75
182461,Byeways Caravans,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (Min),A,14.62
182461,Byeways Caravans,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (Max),A,65.62
182461,Byeways Caravans,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.12
182461,Byeways Caravans,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (Min),A,20.62
182461,Byeways Caravans,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (Max),A,53.25
182461,Byeways Caravans,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.12
182461,Byeways Caravans,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (Min),A,7.25
182461,Byeways Caravans,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (Max),A,40.75
182461,Byeways Caravans,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.62
182461,Byeways Caravans,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T09:30:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
182461,Byeways Caravans,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
182461,Byeways Caravans,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
182461,Byeways Caravans,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90445
182461,Byeways Caravans,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98065
182461,Byeways Caravans,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96286
182461,Byeways Caravans,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-28T09:20:00.000+00:00,feeder,1,N Current (Min),A,31.5
182461,Byeways Caravans,2024-01-28T09:20:00.000+00:00,feeder,1,N Current (Max),A,18.0
182461,Byeways Caravans,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
182461,Byeways Caravans,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.62
182461,Byeways Caravans,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
182461,Byeways Caravans,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
182461,Byeways Caravans,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,46.0
182461,Byeways Caravans,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.75
182461,Byeways Caravans,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
182461,Byeways Caravans,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,34.12
182461,Byeways Caravans,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.38
182461,Byeways Caravans,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
182461,Byeways Caravans,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
182461,Byeways Caravans,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
182461,Byeways Caravans,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.86
182461,Byeways Caravans,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.33
182461,Byeways Caravans,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
182461,Byeways Caravans,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.78
182461,Byeways Caravans,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.36
182461,Byeways Caravans,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
182461,Byeways Caravans,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-28T09:20:00.000+00:00,busbar,,N Current (Min),A,11.38
182461,Byeways Caravans,2024-01-28T09:20:00.000+00:00,busbar,,N Current (Max),A,31.5
182461,Byeways Caravans,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,18.0
182461,Byeways Caravans,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (Min),A,15.38
182461,Byeways Caravans,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (Max),A,35.62
182461,Byeways Caravans,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
182461,Byeways Caravans,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (Min),A,24.38
182461,Byeways Caravans,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (Max),A,46.0
182461,Byeways Caravans,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.75
182461,Byeways Caravans,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (Min),A,7.62
182461,Byeways Caravans,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (Max),A,34.12
182461,Byeways Caravans,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.38
182461,Byeways Caravans,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T09:20:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.31
182461,Byeways Caravans,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
182461,Byeways Caravans,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.63
182461,Byeways Caravans,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92712
182461,Byeways Caravans,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95108
182461,Byeways Caravans,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86349
182461,Byeways Caravans,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-28T09:10:00.000+00:00,feeder,1,N Current (Min),A,43.12
182461,Byeways Caravans,2024-01-28T09:10:00.000+00:00,feeder,1,N Current (Max),A,21.75
182461,Byeways Caravans,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.75
182461,Byeways Caravans,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,42.25
182461,Byeways Caravans,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.38
182461,Byeways Caravans,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.0
182461,Byeways Caravans,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,55.12
182461,Byeways Caravans,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
182461,Byeways Caravans,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
182461,Byeways Caravans,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,18.12
182461,Byeways Caravans,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
182461,Byeways Caravans,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.8
182461,Byeways Caravans,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
182461,Byeways Caravans,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
182461,Byeways Caravans,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.94
182461,Byeways Caravans,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
182461,Byeways Caravans,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
182461,Byeways Caravans,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.0
182461,Byeways Caravans,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
182461,Byeways Caravans,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
182461,Byeways Caravans,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-28T09:10:00.000+00:00,busbar,,N Current (Min),A,11.25
182461,Byeways Caravans,2024-01-28T09:10:00.000+00:00,busbar,,N Current (Max),A,43.12
182461,Byeways Caravans,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,21.75
182461,Byeways Caravans,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (Min),A,14.75
182461,Byeways Caravans,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (Max),A,42.25
182461,Byeways Caravans,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.38
182461,Byeways Caravans,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (Min),A,13.0
182461,Byeways Caravans,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (Max),A,55.12
182461,Byeways Caravans,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
182461,Byeways Caravans,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (Min),A,7.88
182461,Byeways Caravans,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (Max),A,18.12
182461,Byeways Caravans,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
182461,Byeways Caravans,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T09:10:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.06
182461,Byeways Caravans,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
182461,Byeways Caravans,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.5
182461,Byeways Caravans,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88946
182461,Byeways Caravans,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99036
182461,Byeways Caravans,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92758
182461,Byeways Caravans,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182461,Byeways Caravans,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-28T09:00:00.000+00:00,feeder,1,N Current (Min),A,64.88
182461,Byeways Caravans,2024-01-28T09:00:00.000+00:00,feeder,1,N Current (Max),A,43.0
182461,Byeways Caravans,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
182461,Byeways Caravans,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,20.88
182461,Byeways Caravans,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.88
182461,Byeways Caravans,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.0
182461,Byeways Caravans,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,77.62
182461,Byeways Caravans,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.75
182461,Byeways Caravans,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,10.88
182461,Byeways Caravans,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,34.88
182461,Byeways Caravans,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.38
182461,Byeways Caravans,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
182461,Byeways Caravans,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
182461,Byeways Caravans,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
182461,Byeways Caravans,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.14
182461,Byeways Caravans,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
182461,Byeways Caravans,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
182461,Byeways Caravans,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
182461,Byeways Caravans,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
182461,Byeways Caravans,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
182461,Byeways Caravans,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
182461,Byeways Caravans,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-28T09:00:00.000+00:00,busbar,,N Current (Min),A,11.25
182461,Byeways Caravans,2024-01-28T09:00:00.000+00:00,busbar,,N Current (Max),A,64.88
182461,Byeways Caravans,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
182461,Byeways Caravans,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (Min),A,14.0
182461,Byeways Caravans,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (Max),A,20.88
182461,Byeways Caravans,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.88
182461,Byeways Caravans,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (Min),A,13.0
182461,Byeways Caravans,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (Max),A,77.62
182461,Byeways Caravans,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.75
182461,Byeways Caravans,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (Min),A,10.88
182461,Byeways Caravans,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (Max),A,34.88
182461,Byeways Caravans,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.38
182461,Byeways Caravans,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T09:00:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
182461,Byeways Caravans,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
182461,Byeways Caravans,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
182461,Byeways Caravans,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93271
182461,Byeways Caravans,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98114
182461,Byeways Caravans,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79837
182461,Byeways Caravans,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-28T08:50:00.000+00:00,feeder,1,N Current (Min),A,54.5
182461,Byeways Caravans,2024-01-28T08:50:00.000+00:00,feeder,1,N Current (Max),A,26.38
182461,Byeways Caravans,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
182461,Byeways Caravans,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,38.25
182461,Byeways Caravans,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.62
182461,Byeways Caravans,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
182461,Byeways Caravans,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,72.0
182461,Byeways Caravans,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
182461,Byeways Caravans,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
182461,Byeways Caravans,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,41.5
182461,Byeways Caravans,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.75
182461,Byeways Caravans,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
182461,Byeways Caravans,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
182461,Byeways Caravans,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
182461,Byeways Caravans,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.94
182461,Byeways Caravans,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
182461,Byeways Caravans,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
182461,Byeways Caravans,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
182461,Byeways Caravans,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
182461,Byeways Caravans,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
182461,Byeways Caravans,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-28T08:50:00.000+00:00,busbar,,N Current (Min),A,11.0
182461,Byeways Caravans,2024-01-28T08:50:00.000+00:00,busbar,,N Current (Max),A,54.5
182461,Byeways Caravans,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,26.38
182461,Byeways Caravans,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (Min),A,14.5
182461,Byeways Caravans,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (Max),A,38.25
182461,Byeways Caravans,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.62
182461,Byeways Caravans,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (Min),A,19.75
182461,Byeways Caravans,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (Max),A,72.0
182461,Byeways Caravans,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
182461,Byeways Caravans,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (Min),A,7.12
182461,Byeways Caravans,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (Max),A,41.5
182461,Byeways Caravans,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.75
182461,Byeways Caravans,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T08:50:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
182461,Byeways Caravans,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
182461,Byeways Caravans,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.93
182461,Byeways Caravans,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95944
182461,Byeways Caravans,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98215
182461,Byeways Caravans,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93146
182461,Byeways Caravans,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-28T08:40:00.000+00:00,feeder,1,N Current (Min),A,32.0
182461,Byeways Caravans,2024-01-28T08:40:00.000+00:00,feeder,1,N Current (Max),A,19.12
182461,Byeways Caravans,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.75
182461,Byeways Caravans,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,41.12
182461,Byeways Caravans,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.75
182461,Byeways Caravans,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
182461,Byeways Caravans,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,47.75
182461,Byeways Caravans,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.25
182461,Byeways Caravans,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
182461,Byeways Caravans,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,28.12
182461,Byeways Caravans,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
182461,Byeways Caravans,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
182461,Byeways Caravans,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
182461,Byeways Caravans,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
182461,Byeways Caravans,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.27
182461,Byeways Caravans,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
182461,Byeways Caravans,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
182461,Byeways Caravans,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
182461,Byeways Caravans,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
182461,Byeways Caravans,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
182461,Byeways Caravans,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-28T08:40:00.000+00:00,busbar,,N Current (Min),A,10.25
182461,Byeways Caravans,2024-01-28T08:40:00.000+00:00,busbar,,N Current (Max),A,32.0
182461,Byeways Caravans,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,19.12
182461,Byeways Caravans,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (Min),A,14.75
182461,Byeways Caravans,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (Max),A,41.12
182461,Byeways Caravans,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.75
182461,Byeways Caravans,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (Min),A,12.0
182461,Byeways Caravans,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (Max),A,47.75
182461,Byeways Caravans,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.25
182461,Byeways Caravans,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (Min),A,8.12
182461,Byeways Caravans,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (Max),A,28.12
182461,Byeways Caravans,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
182461,Byeways Caravans,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T08:40:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.25
182461,Byeways Caravans,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
182461,Byeways Caravans,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
182461,Byeways Caravans,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95462
182461,Byeways Caravans,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98325
182461,Byeways Caravans,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95065
182461,Byeways Caravans,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-28T08:30:00.000+00:00,feeder,1,N Current (Min),A,56.25
182461,Byeways Caravans,2024-01-28T08:30:00.000+00:00,feeder,1,N Current (Max),A,20.62
182461,Byeways Caravans,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
182461,Byeways Caravans,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,38.12
182461,Byeways Caravans,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.75
182461,Byeways Caravans,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
182461,Byeways Caravans,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,77.38
182461,Byeways Caravans,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.88
182461,Byeways Caravans,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
182461,Byeways Caravans,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,35.12
182461,Byeways Caravans,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.38
182461,Byeways Caravans,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.45
182461,Byeways Caravans,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
182461,Byeways Caravans,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
182461,Byeways Caravans,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.27
182461,Byeways Caravans,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
182461,Byeways Caravans,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
182461,Byeways Caravans,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
182461,Byeways Caravans,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.19
182461,Byeways Caravans,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
182461,Byeways Caravans,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-28T08:30:00.000+00:00,busbar,,N Current (Min),A,10.25
182461,Byeways Caravans,2024-01-28T08:30:00.000+00:00,busbar,,N Current (Max),A,56.25
182461,Byeways Caravans,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,20.62
182461,Byeways Caravans,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (Min),A,14.38
182461,Byeways Caravans,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (Max),A,38.12
182461,Byeways Caravans,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.75
182461,Byeways Caravans,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (Min),A,14.62
182461,Byeways Caravans,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (Max),A,77.38
182461,Byeways Caravans,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.88
182461,Byeways Caravans,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (Min),A,15.88
182461,Byeways Caravans,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (Max),A,35.12
182461,Byeways Caravans,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.38
182461,Byeways Caravans,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T08:30:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.13
182461,Byeways Caravans,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
182461,Byeways Caravans,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.63
182461,Byeways Caravans,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98447
182461,Byeways Caravans,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92801
182461,Byeways Caravans,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96036
182461,Byeways Caravans,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182461,Byeways Caravans,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-28T08:20:00.000+00:00,feeder,1,N Current (Min),A,57.12
182461,Byeways Caravans,2024-01-28T08:20:00.000+00:00,feeder,1,N Current (Max),A,34.75
182461,Byeways Caravans,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
182461,Byeways Caravans,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,71.0
182461,Byeways Caravans,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.62
182461,Byeways Caravans,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
182461,Byeways Caravans,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,62.38
182461,Byeways Caravans,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.25
182461,Byeways Caravans,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
182461,Byeways Caravans,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,35.12
182461,Byeways Caravans,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
182461,Byeways Caravans,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.61
182461,Byeways Caravans,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
182461,Byeways Caravans,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
182461,Byeways Caravans,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.64
182461,Byeways Caravans,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
182461,Byeways Caravans,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
182461,Byeways Caravans,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
182461,Byeways Caravans,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
182461,Byeways Caravans,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
182461,Byeways Caravans,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182461,Byeways Caravans,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-28T08:20:00.000+00:00,busbar,,N Current (Min),A,16.12
182461,Byeways Caravans,2024-01-28T08:20:00.000+00:00,busbar,,N Current (Max),A,57.12
182461,Byeways Caravans,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,34.75
182461,Byeways Caravans,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (Min),A,14.88
182461,Byeways Caravans,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (Max),A,71.0
182461,Byeways Caravans,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.62
182461,Byeways Caravans,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (Min),A,10.38
182461,Byeways Caravans,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (Max),A,62.38
182461,Byeways Caravans,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.25
182461,Byeways Caravans,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (Min),A,15.62
182461,Byeways Caravans,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (Max),A,35.12
182461,Byeways Caravans,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
182461,Byeways Caravans,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T08:20:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
182461,Byeways Caravans,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
182461,Byeways Caravans,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.56
182461,Byeways Caravans,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94488
182461,Byeways Caravans,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89499
182461,Byeways Caravans,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97397
182461,Byeways Caravans,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-28T08:10:00.000+00:00,feeder,1,N Current (Min),A,31.12
182461,Byeways Caravans,2024-01-28T08:10:00.000+00:00,feeder,1,N Current (Max),A,17.75
182461,Byeways Caravans,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
182461,Byeways Caravans,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,43.38
182461,Byeways Caravans,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.75
182461,Byeways Caravans,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
182461,Byeways Caravans,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,23.38
182461,Byeways Caravans,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.12
182461,Byeways Caravans,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
182461,Byeways Caravans,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,32.38
182461,Byeways Caravans,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.25
182461,Byeways Caravans,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
182461,Byeways Caravans,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
182461,Byeways Caravans,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
182461,Byeways Caravans,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.95
182461,Byeways Caravans,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
182461,Byeways Caravans,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
182461,Byeways Caravans,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
182461,Byeways Caravans,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
182461,Byeways Caravans,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
182461,Byeways Caravans,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-28T08:10:00.000+00:00,busbar,,N Current (Min),A,12.38
182461,Byeways Caravans,2024-01-28T08:10:00.000+00:00,busbar,,N Current (Max),A,31.12
182461,Byeways Caravans,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,17.75
182461,Byeways Caravans,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (Min),A,18.12
182461,Byeways Caravans,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (Max),A,43.38
182461,Byeways Caravans,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.75
182461,Byeways Caravans,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (Min),A,9.75
182461,Byeways Caravans,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (Max),A,23.38
182461,Byeways Caravans,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.12
182461,Byeways Caravans,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (Min),A,15.75
182461,Byeways Caravans,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (Max),A,32.38
182461,Byeways Caravans,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.25
182461,Byeways Caravans,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T08:10:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.37
182461,Byeways Caravans,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.81
182461,Byeways Caravans,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
182461,Byeways Caravans,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95599
182461,Byeways Caravans,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8912
182461,Byeways Caravans,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97513
182461,Byeways Caravans,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-28T08:00:00.000+00:00,feeder,1,N Current (Min),A,30.0
182461,Byeways Caravans,2024-01-28T08:00:00.000+00:00,feeder,1,N Current (Max),A,17.5
182461,Byeways Caravans,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
182461,Byeways Caravans,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,42.25
182461,Byeways Caravans,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.12
182461,Byeways Caravans,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
182461,Byeways Caravans,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,27.0
182461,Byeways Caravans,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
182461,Byeways Caravans,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
182461,Byeways Caravans,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,31.0
182461,Byeways Caravans,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.75
182461,Byeways Caravans,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
182461,Byeways Caravans,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
182461,Byeways Caravans,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
182461,Byeways Caravans,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
182461,Byeways Caravans,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
182461,Byeways Caravans,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
182461,Byeways Caravans,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
182461,Byeways Caravans,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
182461,Byeways Caravans,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
182461,Byeways Caravans,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-28T08:00:00.000+00:00,busbar,,N Current (Min),A,9.12
182461,Byeways Caravans,2024-01-28T08:00:00.000+00:00,busbar,,N Current (Max),A,30.0
182461,Byeways Caravans,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,17.5
182461,Byeways Caravans,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (Min),A,18.5
182461,Byeways Caravans,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (Max),A,42.25
182461,Byeways Caravans,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.12
182461,Byeways Caravans,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (Min),A,9.62
182461,Byeways Caravans,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (Max),A,27.0
182461,Byeways Caravans,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
182461,Byeways Caravans,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (Min),A,16.0
182461,Byeways Caravans,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (Max),A,31.0
182461,Byeways Caravans,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.75
182461,Byeways Caravans,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T08:00:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.94
182461,Byeways Caravans,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
