Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182461,Byeways Caravans,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.68
182461,Byeways Caravans,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
182461,Byeways Caravans,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92316
182461,Byeways Caravans,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9042
182461,Byeways Caravans,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95389
182461,Byeways Caravans,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-28T07:50:00.000+00:00,feeder,1,N Current (Min),A,39.88
182461,Byeways Caravans,2024-01-28T07:50:00.000+00:00,feeder,1,N Current (Max),A,17.12
182461,Byeways Caravans,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
182461,Byeways Caravans,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,44.62
182461,Byeways Caravans,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
182461,Byeways Caravans,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
182461,Byeways Caravans,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,60.75
182461,Byeways Caravans,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.38
182461,Byeways Caravans,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
182461,Byeways Caravans,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,27.25
182461,Byeways Caravans,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.75
182461,Byeways Caravans,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
182461,Byeways Caravans,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
182461,Byeways Caravans,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
182461,Byeways Caravans,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
182461,Byeways Caravans,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
182461,Byeways Caravans,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
182461,Byeways Caravans,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
182461,Byeways Caravans,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
182461,Byeways Caravans,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
182461,Byeways Caravans,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-28T07:50:00.000+00:00,busbar,,N Current (Min),A,10.38
182461,Byeways Caravans,2024-01-28T07:50:00.000+00:00,busbar,,N Current (Max),A,39.88
182461,Byeways Caravans,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,17.12
182461,Byeways Caravans,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (Min),A,12.12
182461,Byeways Caravans,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (Max),A,44.62
182461,Byeways Caravans,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
182461,Byeways Caravans,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (Min),A,9.5
182461,Byeways Caravans,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (Max),A,60.75
182461,Byeways Caravans,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.38
182461,Byeways Caravans,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (Min),A,14.62
182461,Byeways Caravans,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (Max),A,27.25
182461,Byeways Caravans,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.75
182461,Byeways Caravans,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T07:50:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.19
182461,Byeways Caravans,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.56
182461,Byeways Caravans,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
182461,Byeways Caravans,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9505
182461,Byeways Caravans,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8771
182461,Byeways Caravans,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95953
182461,Byeways Caravans,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-28T07:40:00.000+00:00,feeder,1,N Current (Min),A,28.88
182461,Byeways Caravans,2024-01-28T07:40:00.000+00:00,feeder,1,N Current (Max),A,15.62
182461,Byeways Caravans,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
182461,Byeways Caravans,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,40.75
182461,Byeways Caravans,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.38
182461,Byeways Caravans,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
182461,Byeways Caravans,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,23.25
182461,Byeways Caravans,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.88
182461,Byeways Caravans,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
182461,Byeways Caravans,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,35.25
182461,Byeways Caravans,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.38
182461,Byeways Caravans,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.81
182461,Byeways Caravans,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
182461,Byeways Caravans,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
182461,Byeways Caravans,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.08
182461,Byeways Caravans,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
182461,Byeways Caravans,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
182461,Byeways Caravans,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.22
182461,Byeways Caravans,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
182461,Byeways Caravans,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
182461,Byeways Caravans,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-28T07:40:00.000+00:00,busbar,,N Current (Min),A,8.0
182461,Byeways Caravans,2024-01-28T07:40:00.000+00:00,busbar,,N Current (Max),A,28.88
182461,Byeways Caravans,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,15.62
182461,Byeways Caravans,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (Min),A,12.88
182461,Byeways Caravans,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (Max),A,40.75
182461,Byeways Caravans,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.38
182461,Byeways Caravans,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (Min),A,9.5
182461,Byeways Caravans,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (Max),A,23.25
182461,Byeways Caravans,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.88
182461,Byeways Caravans,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (Min),A,14.5
182461,Byeways Caravans,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (Max),A,35.25
182461,Byeways Caravans,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.38
182461,Byeways Caravans,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T07:40:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
182461,Byeways Caravans,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.75
182461,Byeways Caravans,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.37
182461,Byeways Caravans,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93735
182461,Byeways Caravans,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86044
182461,Byeways Caravans,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.72946
182461,Byeways Caravans,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-28T07:30:00.000+00:00,feeder,1,N Current (Min),A,45.88
182461,Byeways Caravans,2024-01-28T07:30:00.000+00:00,feeder,1,N Current (Max),A,12.88
182461,Byeways Caravans,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
182461,Byeways Caravans,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.88
182461,Byeways Caravans,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
182461,Byeways Caravans,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
182461,Byeways Caravans,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,53.75
182461,Byeways Caravans,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.75
182461,Byeways Caravans,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
182461,Byeways Caravans,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,18.75
182461,Byeways Caravans,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
182461,Byeways Caravans,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
182461,Byeways Caravans,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.77
182461,Byeways Caravans,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
182461,Byeways Caravans,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.48
182461,Byeways Caravans,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.97
182461,Byeways Caravans,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
182461,Byeways Caravans,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.61
182461,Byeways Caravans,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.12
182461,Byeways Caravans,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
182461,Byeways Caravans,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-28T07:30:00.000+00:00,busbar,,N Current (Min),A,8.62
182461,Byeways Caravans,2024-01-28T07:30:00.000+00:00,busbar,,N Current (Max),A,45.88
182461,Byeways Caravans,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,12.88
182461,Byeways Caravans,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (Min),A,12.62
182461,Byeways Caravans,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (Max),A,23.88
182461,Byeways Caravans,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
182461,Byeways Caravans,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (Min),A,9.25
182461,Byeways Caravans,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (Max),A,53.75
182461,Byeways Caravans,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.75
182461,Byeways Caravans,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (Min),A,6.12
182461,Byeways Caravans,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (Max),A,18.75
182461,Byeways Caravans,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.12
182461,Byeways Caravans,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T07:30:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
182461,Byeways Caravans,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
182461,Byeways Caravans,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-41.25
182461,Byeways Caravans,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94534
182461,Byeways Caravans,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96106
182461,Byeways Caravans,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.73324
182461,Byeways Caravans,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-28T07:20:00.000+00:00,feeder,1,N Current (Min),A,30.12
182461,Byeways Caravans,2024-01-28T07:20:00.000+00:00,feeder,1,N Current (Max),A,21.0
182461,Byeways Caravans,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
182461,Byeways Caravans,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,33.62
182461,Byeways Caravans,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.12
182461,Byeways Caravans,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,11.12
182461,Byeways Caravans,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,39.25
182461,Byeways Caravans,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
182461,Byeways Caravans,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
182461,Byeways Caravans,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,30.5
182461,Byeways Caravans,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.62
182461,Byeways Caravans,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
182461,Byeways Caravans,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
182461,Byeways Caravans,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
182461,Byeways Caravans,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.42
182461,Byeways Caravans,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.77
182461,Byeways Caravans,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
182461,Byeways Caravans,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.73
182461,Byeways Caravans,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.33
182461,Byeways Caravans,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
182461,Byeways Caravans,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-28T07:20:00.000+00:00,busbar,,N Current (Min),A,10.12
182461,Byeways Caravans,2024-01-28T07:20:00.000+00:00,busbar,,N Current (Max),A,30.12
182461,Byeways Caravans,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,21.0
182461,Byeways Caravans,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (Min),A,12.75
182461,Byeways Caravans,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (Max),A,33.62
182461,Byeways Caravans,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.12
182461,Byeways Caravans,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (Min),A,11.12
182461,Byeways Caravans,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (Max),A,39.25
182461,Byeways Caravans,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
182461,Byeways Caravans,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (Min),A,6.0
182461,Byeways Caravans,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (Max),A,30.5
182461,Byeways Caravans,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.62
182461,Byeways Caravans,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T07:20:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
182461,Byeways Caravans,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.57
182461,Byeways Caravans,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-51.62
182461,Byeways Caravans,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94214
182461,Byeways Caravans,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89496
182461,Byeways Caravans,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.67019
182461,Byeways Caravans,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-28T07:10:00.000+00:00,feeder,1,N Current (Min),A,25.62
182461,Byeways Caravans,2024-01-28T07:10:00.000+00:00,feeder,1,N Current (Max),A,15.62
182461,Byeways Caravans,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
182461,Byeways Caravans,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,32.88
182461,Byeways Caravans,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.12
182461,Byeways Caravans,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
182461,Byeways Caravans,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,21.12
182461,Byeways Caravans,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.38
182461,Byeways Caravans,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
182461,Byeways Caravans,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,12.88
182461,Byeways Caravans,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
182461,Byeways Caravans,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.7
182461,Byeways Caravans,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
182461,Byeways Caravans,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
182461,Byeways Caravans,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.89
182461,Byeways Caravans,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
182461,Byeways Caravans,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
182461,Byeways Caravans,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
182461,Byeways Caravans,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
182461,Byeways Caravans,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
182461,Byeways Caravans,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-28T07:10:00.000+00:00,busbar,,N Current (Min),A,8.88
182461,Byeways Caravans,2024-01-28T07:10:00.000+00:00,busbar,,N Current (Max),A,25.62
182461,Byeways Caravans,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,15.62
182461,Byeways Caravans,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (Min),A,13.12
182461,Byeways Caravans,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (Max),A,32.88
182461,Byeways Caravans,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.12
182461,Byeways Caravans,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (Min),A,10.25
182461,Byeways Caravans,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (Max),A,21.12
182461,Byeways Caravans,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.38
182461,Byeways Caravans,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (Min),A,5.88
182461,Byeways Caravans,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (Max),A,12.88
182461,Byeways Caravans,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.5
182461,Byeways Caravans,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T07:10:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.25
182461,Byeways Caravans,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.87
182461,Byeways Caravans,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-41.81
182461,Byeways Caravans,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96622
182461,Byeways Caravans,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96191
182461,Byeways Caravans,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.72628
182461,Byeways Caravans,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-28T07:00:00.000+00:00,feeder,1,N Current (Min),A,31.75
182461,Byeways Caravans,2024-01-28T07:00:00.000+00:00,feeder,1,N Current (Max),A,22.5
182461,Byeways Caravans,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
182461,Byeways Caravans,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,34.0
182461,Byeways Caravans,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.38
182461,Byeways Caravans,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
182461,Byeways Caravans,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,39.12
182461,Byeways Caravans,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.88
182461,Byeways Caravans,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
182461,Byeways Caravans,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,10.25
182461,Byeways Caravans,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
182461,Byeways Caravans,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
182461,Byeways Caravans,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
182461,Byeways Caravans,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
182461,Byeways Caravans,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.22
182461,Byeways Caravans,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.75
182461,Byeways Caravans,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
182461,Byeways Caravans,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
182461,Byeways Caravans,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
182461,Byeways Caravans,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
182461,Byeways Caravans,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-28T07:00:00.000+00:00,busbar,,N Current (Min),A,14.0
182461,Byeways Caravans,2024-01-28T07:00:00.000+00:00,busbar,,N Current (Max),A,31.75
182461,Byeways Caravans,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,22.5
182461,Byeways Caravans,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (Min),A,12.75
182461,Byeways Caravans,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (Max),A,34.0
182461,Byeways Caravans,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.38
182461,Byeways Caravans,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (Min),A,14.5
182461,Byeways Caravans,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (Max),A,39.12
182461,Byeways Caravans,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.88
182461,Byeways Caravans,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (Min),A,5.62
182461,Byeways Caravans,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (Max),A,10.25
182461,Byeways Caravans,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.5
182461,Byeways Caravans,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T07:00:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
182461,Byeways Caravans,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.37
182461,Byeways Caravans,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.25
182461,Byeways Caravans,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96695
182461,Byeways Caravans,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87222
182461,Byeways Caravans,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77121
182461,Byeways Caravans,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-28T06:50:00.000+00:00,feeder,1,N Current (Min),A,36.75
182461,Byeways Caravans,2024-01-28T06:50:00.000+00:00,feeder,1,N Current (Max),A,21.88
182461,Byeways Caravans,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
182461,Byeways Caravans,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,49.88
182461,Byeways Caravans,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.25
182461,Byeways Caravans,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
182461,Byeways Caravans,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,19.12
182461,Byeways Caravans,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.88
182461,Byeways Caravans,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
182461,Byeways Caravans,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,24.5
182461,Byeways Caravans,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
182461,Byeways Caravans,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
182461,Byeways Caravans,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
182461,Byeways Caravans,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
182461,Byeways Caravans,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
182461,Byeways Caravans,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
182461,Byeways Caravans,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
182461,Byeways Caravans,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
182461,Byeways Caravans,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
182461,Byeways Caravans,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
182461,Byeways Caravans,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-28T06:50:00.000+00:00,busbar,,N Current (Min),A,12.12
182461,Byeways Caravans,2024-01-28T06:50:00.000+00:00,busbar,,N Current (Max),A,36.75
182461,Byeways Caravans,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,21.88
182461,Byeways Caravans,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (Min),A,19.12
182461,Byeways Caravans,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (Max),A,49.88
182461,Byeways Caravans,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.25
182461,Byeways Caravans,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (Min),A,9.88
182461,Byeways Caravans,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (Max),A,19.12
182461,Byeways Caravans,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.88
182461,Byeways Caravans,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (Min),A,5.88
182461,Byeways Caravans,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (Max),A,24.5
182461,Byeways Caravans,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.0
182461,Byeways Caravans,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T06:50:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.06
182461,Byeways Caravans,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.75
182461,Byeways Caravans,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-42.88
182461,Byeways Caravans,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93872
182461,Byeways Caravans,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96912
182461,Byeways Caravans,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.58389
182461,Byeways Caravans,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-28T06:40:00.000+00:00,feeder,1,N Current (Min),A,29.5
182461,Byeways Caravans,2024-01-28T06:40:00.000+00:00,feeder,1,N Current (Max),A,20.38
182461,Byeways Caravans,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
182461,Byeways Caravans,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,30.75
182461,Byeways Caravans,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.75
182461,Byeways Caravans,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.12
182461,Byeways Caravans,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,36.25
182461,Byeways Caravans,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.38
182461,Byeways Caravans,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
182461,Byeways Caravans,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,13.88
182461,Byeways Caravans,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
182461,Byeways Caravans,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
182461,Byeways Caravans,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
182461,Byeways Caravans,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
182461,Byeways Caravans,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.28
182461,Byeways Caravans,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
182461,Byeways Caravans,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
182461,Byeways Caravans,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
182461,Byeways Caravans,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
182461,Byeways Caravans,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
182461,Byeways Caravans,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-28T06:40:00.000+00:00,busbar,,N Current (Min),A,12.12
182461,Byeways Caravans,2024-01-28T06:40:00.000+00:00,busbar,,N Current (Max),A,29.5
182461,Byeways Caravans,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,20.38
182461,Byeways Caravans,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (Min),A,18.5
182461,Byeways Caravans,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (Max),A,30.75
182461,Byeways Caravans,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.75
182461,Byeways Caravans,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (Min),A,10.12
182461,Byeways Caravans,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (Max),A,36.25
182461,Byeways Caravans,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.38
182461,Byeways Caravans,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (Min),A,5.75
182461,Byeways Caravans,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (Max),A,13.88
182461,Byeways Caravans,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.38
182461,Byeways Caravans,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T06:40:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.56
182461,Byeways Caravans,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.31
182461,Byeways Caravans,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-53.56
182461,Byeways Caravans,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9346
182461,Byeways Caravans,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88434
182461,Byeways Caravans,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.57522
182461,Byeways Caravans,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-28T06:30:00.000+00:00,feeder,1,N Current (Min),A,21.38
182461,Byeways Caravans,2024-01-28T06:30:00.000+00:00,feeder,1,N Current (Max),A,12.25
182461,Byeways Caravans,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
182461,Byeways Caravans,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.25
182461,Byeways Caravans,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.62
182461,Byeways Caravans,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
182461,Byeways Caravans,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,17.88
182461,Byeways Caravans,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.12
182461,Byeways Caravans,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
182461,Byeways Caravans,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,6.88
182461,Byeways Caravans,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
182461,Byeways Caravans,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
182461,Byeways Caravans,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
182461,Byeways Caravans,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
182461,Byeways Caravans,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.94
182461,Byeways Caravans,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
182461,Byeways Caravans,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
182461,Byeways Caravans,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
182461,Byeways Caravans,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
182461,Byeways Caravans,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
182461,Byeways Caravans,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-28T06:30:00.000+00:00,busbar,,N Current (Min),A,10.25
182461,Byeways Caravans,2024-01-28T06:30:00.000+00:00,busbar,,N Current (Max),A,21.38
182461,Byeways Caravans,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,12.25
182461,Byeways Caravans,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (Min),A,17.75
182461,Byeways Caravans,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (Max),A,26.25
182461,Byeways Caravans,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.62
182461,Byeways Caravans,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (Min),A,9.12
182461,Byeways Caravans,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (Max),A,17.88
182461,Byeways Caravans,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.12
182461,Byeways Caravans,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (Min),A,6.12
182461,Byeways Caravans,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (Max),A,6.88
182461,Byeways Caravans,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.5
182461,Byeways Caravans,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T06:30:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.31
182461,Byeways Caravans,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.56
182461,Byeways Caravans,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-48.44
182461,Byeways Caravans,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94366
182461,Byeways Caravans,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97992
182461,Byeways Caravans,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.57107
182461,Byeways Caravans,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-28T06:20:00.000+00:00,feeder,1,N Current (Min),A,36.25
182461,Byeways Caravans,2024-01-28T06:20:00.000+00:00,feeder,1,N Current (Max),A,23.38
182461,Byeways Caravans,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
182461,Byeways Caravans,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.88
182461,Byeways Caravans,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.12
182461,Byeways Caravans,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
182461,Byeways Caravans,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,45.5
182461,Byeways Caravans,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
182461,Byeways Caravans,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
182461,Byeways Caravans,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,11.62
182461,Byeways Caravans,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.12
182461,Byeways Caravans,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.45
182461,Byeways Caravans,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
182461,Byeways Caravans,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
182461,Byeways Caravans,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.36
182461,Byeways Caravans,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.62
182461,Byeways Caravans,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
182461,Byeways Caravans,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.84
182461,Byeways Caravans,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
182461,Byeways Caravans,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
182461,Byeways Caravans,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-28T06:20:00.000+00:00,busbar,,N Current (Min),A,11.5
182461,Byeways Caravans,2024-01-28T06:20:00.000+00:00,busbar,,N Current (Max),A,36.25
182461,Byeways Caravans,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,23.38
182461,Byeways Caravans,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (Min),A,17.75
182461,Byeways Caravans,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (Max),A,24.88
182461,Byeways Caravans,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.12
182461,Byeways Caravans,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (Min),A,9.38
182461,Byeways Caravans,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (Max),A,45.5
182461,Byeways Caravans,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
182461,Byeways Caravans,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (Min),A,5.5
