Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182461,Byeways Caravans,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (Max),A,11.62
182461,Byeways Caravans,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.12
182461,Byeways Caravans,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T06:20:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.44
182461,Byeways Caravans,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
182461,Byeways Caravans,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-56.75
182461,Byeways Caravans,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84311
182461,Byeways Caravans,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90008
182461,Byeways Caravans,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.52367
182461,Byeways Caravans,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-28T06:10:00.000+00:00,feeder,1,N Current (Min),A,25.12
182461,Byeways Caravans,2024-01-28T06:10:00.000+00:00,feeder,1,N Current (Max),A,12.12
182461,Byeways Caravans,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
182461,Byeways Caravans,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.25
182461,Byeways Caravans,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
182461,Byeways Caravans,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
182461,Byeways Caravans,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,30.62
182461,Byeways Caravans,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.38
182461,Byeways Caravans,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
182461,Byeways Caravans,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,12.62
182461,Byeways Caravans,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.12
182461,Byeways Caravans,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.06
182461,Byeways Caravans,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
182461,Byeways Caravans,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
182461,Byeways Caravans,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.02
182461,Byeways Caravans,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.33
182461,Byeways Caravans,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
182461,Byeways Caravans,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.33
182461,Byeways Caravans,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
182461,Byeways Caravans,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
182461,Byeways Caravans,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-28T06:10:00.000+00:00,busbar,,N Current (Min),A,6.88
182461,Byeways Caravans,2024-01-28T06:10:00.000+00:00,busbar,,N Current (Max),A,25.12
182461,Byeways Caravans,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,12.12
182461,Byeways Caravans,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (Min),A,10.0
182461,Byeways Caravans,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (Max),A,20.25
182461,Byeways Caravans,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.75
182461,Byeways Caravans,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (Min),A,8.75
182461,Byeways Caravans,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (Max),A,30.62
182461,Byeways Caravans,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.38
182461,Byeways Caravans,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (Min),A,5.75
182461,Byeways Caravans,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (Max),A,12.62
182461,Byeways Caravans,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.12
182461,Byeways Caravans,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T06:10:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.62
182461,Byeways Caravans,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.94
182461,Byeways Caravans,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-53.94
182461,Byeways Caravans,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85873
182461,Byeways Caravans,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90997
182461,Byeways Caravans,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.61187
182461,Byeways Caravans,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-28T06:00:00.000+00:00,feeder,1,N Current (Min),A,27.88
182461,Byeways Caravans,2024-01-28T06:00:00.000+00:00,feeder,1,N Current (Max),A,12.12
182461,Byeways Caravans,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
182461,Byeways Caravans,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.88
182461,Byeways Caravans,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.38
182461,Byeways Caravans,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
182461,Byeways Caravans,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,34.62
182461,Byeways Caravans,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.62
182461,Byeways Caravans,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
182461,Byeways Caravans,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,12.38
182461,Byeways Caravans,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.62
182461,Byeways Caravans,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
182461,Byeways Caravans,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
182461,Byeways Caravans,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
182461,Byeways Caravans,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.2
182461,Byeways Caravans,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.17
182461,Byeways Caravans,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
182461,Byeways Caravans,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
182461,Byeways Caravans,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.48
182461,Byeways Caravans,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
182461,Byeways Caravans,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-28T06:00:00.000+00:00,busbar,,N Current (Min),A,7.25
182461,Byeways Caravans,2024-01-28T06:00:00.000+00:00,busbar,,N Current (Max),A,27.88
182461,Byeways Caravans,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,12.12
182461,Byeways Caravans,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (Min),A,10.25
182461,Byeways Caravans,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (Max),A,17.88
182461,Byeways Caravans,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.38
182461,Byeways Caravans,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (Min),A,8.88
182461,Byeways Caravans,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (Max),A,34.62
182461,Byeways Caravans,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.62
182461,Byeways Caravans,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (Min),A,5.25
182461,Byeways Caravans,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (Max),A,12.38
182461,Byeways Caravans,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,5.62
182461,Byeways Caravans,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T06:00:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.25
182461,Byeways Caravans,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
182461,Byeways Caravans,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-45.94
182461,Byeways Caravans,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88064
182461,Byeways Caravans,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89239
182461,Byeways Caravans,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.6556
182461,Byeways Caravans,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-28T05:50:00.000+00:00,feeder,1,N Current (Min),A,25.5
182461,Byeways Caravans,2024-01-28T05:50:00.000+00:00,feeder,1,N Current (Max),A,15.88
182461,Byeways Caravans,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
182461,Byeways Caravans,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,21.12
182461,Byeways Caravans,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
182461,Byeways Caravans,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
182461,Byeways Caravans,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.38
182461,Byeways Caravans,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.75
182461,Byeways Caravans,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.0
182461,Byeways Caravans,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,11.75
182461,Byeways Caravans,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
182461,Byeways Caravans,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
182461,Byeways Caravans,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
182461,Byeways Caravans,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
182461,Byeways Caravans,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.22
182461,Byeways Caravans,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
182461,Byeways Caravans,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
182461,Byeways Caravans,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
182461,Byeways Caravans,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
182461,Byeways Caravans,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
182461,Byeways Caravans,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-28T05:50:00.000+00:00,busbar,,N Current (Min),A,6.88
182461,Byeways Caravans,2024-01-28T05:50:00.000+00:00,busbar,,N Current (Max),A,25.5
182461,Byeways Caravans,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,15.88
182461,Byeways Caravans,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (Min),A,9.75
182461,Byeways Caravans,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (Max),A,21.12
182461,Byeways Caravans,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
182461,Byeways Caravans,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (Min),A,8.38
182461,Byeways Caravans,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (Max),A,32.38
182461,Byeways Caravans,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.75
182461,Byeways Caravans,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (Min),A,5.0
182461,Byeways Caravans,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (Max),A,11.75
182461,Byeways Caravans,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,5.38
182461,Byeways Caravans,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T05:50:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.25
182461,Byeways Caravans,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.5
182461,Byeways Caravans,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-50.5
182461,Byeways Caravans,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85507
182461,Byeways Caravans,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78015
182461,Byeways Caravans,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.60006
182461,Byeways Caravans,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-28T05:40:00.000+00:00,feeder,1,N Current (Min),A,17.75
182461,Byeways Caravans,2024-01-28T05:40:00.000+00:00,feeder,1,N Current (Max),A,8.38
182461,Byeways Caravans,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
182461,Byeways Caravans,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.88
182461,Byeways Caravans,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
182461,Byeways Caravans,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
182461,Byeways Caravans,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,26.12
182461,Byeways Caravans,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
182461,Byeways Caravans,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
182461,Byeways Caravans,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,16.62
182461,Byeways Caravans,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
182461,Byeways Caravans,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
182461,Byeways Caravans,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
182461,Byeways Caravans,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
182461,Byeways Caravans,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.11
182461,Byeways Caravans,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
182461,Byeways Caravans,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
182461,Byeways Caravans,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
182461,Byeways Caravans,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
182461,Byeways Caravans,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
182461,Byeways Caravans,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-28T05:40:00.000+00:00,busbar,,N Current (Min),A,6.75
182461,Byeways Caravans,2024-01-28T05:40:00.000+00:00,busbar,,N Current (Max),A,17.75
182461,Byeways Caravans,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,8.38
182461,Byeways Caravans,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (Min),A,9.38
182461,Byeways Caravans,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (Max),A,17.88
182461,Byeways Caravans,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.38
182461,Byeways Caravans,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (Min),A,7.0
182461,Byeways Caravans,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (Max),A,26.12
182461,Byeways Caravans,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.38
182461,Byeways Caravans,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (Min),A,5.38
182461,Byeways Caravans,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (Max),A,16.62
182461,Byeways Caravans,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.62
182461,Byeways Caravans,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T05:40:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.94
182461,Byeways Caravans,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.63
182461,Byeways Caravans,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.31
182461,Byeways Caravans,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79092
182461,Byeways Caravans,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95712
182461,Byeways Caravans,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.54617
182461,Byeways Caravans,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-28T05:30:00.000+00:00,feeder,1,N Current (Min),A,46.12
182461,Byeways Caravans,2024-01-28T05:30:00.000+00:00,feeder,1,N Current (Max),A,13.0
182461,Byeways Caravans,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
182461,Byeways Caravans,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
182461,Byeways Caravans,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
182461,Byeways Caravans,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
182461,Byeways Caravans,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,57.25
182461,Byeways Caravans,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
182461,Byeways Caravans,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
182461,Byeways Caravans,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,23.38
182461,Byeways Caravans,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
182461,Byeways Caravans,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
182461,Byeways Caravans,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
182461,Byeways Caravans,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
182461,Byeways Caravans,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.48
182461,Byeways Caravans,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.92
182461,Byeways Caravans,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
182461,Byeways Caravans,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
182461,Byeways Caravans,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
182461,Byeways Caravans,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
182461,Byeways Caravans,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-28T05:30:00.000+00:00,busbar,,N Current (Min),A,6.25
182461,Byeways Caravans,2024-01-28T05:30:00.000+00:00,busbar,,N Current (Max),A,46.12
182461,Byeways Caravans,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,13.0
182461,Byeways Caravans,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (Min),A,9.5
182461,Byeways Caravans,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (Max),A,17.38
182461,Byeways Caravans,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.25
182461,Byeways Caravans,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (Min),A,9.88
182461,Byeways Caravans,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (Max),A,57.25
182461,Byeways Caravans,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
182461,Byeways Caravans,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (Min),A,5.38
182461,Byeways Caravans,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (Max),A,23.38
182461,Byeways Caravans,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,7.38
182461,Byeways Caravans,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T05:30:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.0
182461,Byeways Caravans,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
182461,Byeways Caravans,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-48.44
182461,Byeways Caravans,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86206
182461,Byeways Caravans,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97961
182461,Byeways Caravans,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.48357
182461,Byeways Caravans,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-28T05:20:00.000+00:00,feeder,1,N Current (Min),A,33.25
182461,Byeways Caravans,2024-01-28T05:20:00.000+00:00,feeder,1,N Current (Max),A,16.25
182461,Byeways Caravans,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
182461,Byeways Caravans,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.0
182461,Byeways Caravans,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.88
182461,Byeways Caravans,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.75
182461,Byeways Caravans,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.88
182461,Byeways Caravans,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
182461,Byeways Caravans,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
182461,Byeways Caravans,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,12.62
182461,Byeways Caravans,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.62
182461,Byeways Caravans,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
182461,Byeways Caravans,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
182461,Byeways Caravans,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
182461,Byeways Caravans,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.89
182461,Byeways Caravans,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
182461,Byeways Caravans,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
182461,Byeways Caravans,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
182461,Byeways Caravans,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
182461,Byeways Caravans,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
182461,Byeways Caravans,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-28T05:20:00.000+00:00,busbar,,N Current (Min),A,9.0
182461,Byeways Caravans,2024-01-28T05:20:00.000+00:00,busbar,,N Current (Max),A,33.25
182461,Byeways Caravans,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,16.25
182461,Byeways Caravans,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (Min),A,9.75
182461,Byeways Caravans,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (Max),A,25.0
182461,Byeways Caravans,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.88
182461,Byeways Caravans,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (Min),A,17.75
182461,Byeways Caravans,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (Max),A,37.88
182461,Byeways Caravans,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.75
182461,Byeways Caravans,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (Min),A,5.25
182461,Byeways Caravans,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (Max),A,12.62
182461,Byeways Caravans,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.62
182461,Byeways Caravans,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T05:20:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.38
182461,Byeways Caravans,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.75
182461,Byeways Caravans,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-65.87
182461,Byeways Caravans,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87552
182461,Byeways Caravans,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99374
182461,Byeways Caravans,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.48318
182461,Byeways Caravans,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-28T05:10:00.000+00:00,feeder,1,N Current (Min),A,40.0
182461,Byeways Caravans,2024-01-28T05:10:00.000+00:00,feeder,1,N Current (Max),A,25.38
182461,Byeways Caravans,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
182461,Byeways Caravans,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.5
182461,Byeways Caravans,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
182461,Byeways Caravans,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
182461,Byeways Caravans,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,46.38
182461,Byeways Caravans,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.38
182461,Byeways Caravans,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
182461,Byeways Caravans,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,12.5
182461,Byeways Caravans,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
182461,Byeways Caravans,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
182461,Byeways Caravans,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
182461,Byeways Caravans,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
182461,Byeways Caravans,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
182461,Byeways Caravans,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.75
182461,Byeways Caravans,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
182461,Byeways Caravans,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
182461,Byeways Caravans,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
182461,Byeways Caravans,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
182461,Byeways Caravans,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-28T05:10:00.000+00:00,busbar,,N Current (Min),A,12.62
182461,Byeways Caravans,2024-01-28T05:10:00.000+00:00,busbar,,N Current (Max),A,40.0
182461,Byeways Caravans,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,25.38
182461,Byeways Caravans,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (Min),A,9.75
182461,Byeways Caravans,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (Max),A,18.5
182461,Byeways Caravans,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.62
182461,Byeways Caravans,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (Min),A,17.38
182461,Byeways Caravans,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (Max),A,46.38
182461,Byeways Caravans,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.38
182461,Byeways Caravans,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (Min),A,5.5
182461,Byeways Caravans,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (Max),A,12.5
182461,Byeways Caravans,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.0
182461,Byeways Caravans,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T05:10:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.19
182461,Byeways Caravans,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
182461,Byeways Caravans,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-55.44
182461,Byeways Caravans,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93326
182461,Byeways Caravans,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95627
182461,Byeways Caravans,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.64135
182461,Byeways Caravans,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-28T05:00:00.000+00:00,feeder,1,N Current (Min),A,21.5
182461,Byeways Caravans,2024-01-28T05:00:00.000+00:00,feeder,1,N Current (Max),A,13.88
182461,Byeways Caravans,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
182461,Byeways Caravans,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,29.0
182461,Byeways Caravans,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.25
182461,Byeways Caravans,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
182461,Byeways Caravans,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.38
182461,Byeways Caravans,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.25
182461,Byeways Caravans,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
182461,Byeways Caravans,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,12.25
182461,Byeways Caravans,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.75
182461,Byeways Caravans,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.08
182461,Byeways Caravans,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.08
182461,Byeways Caravans,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
182461,Byeways Caravans,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.92
182461,Byeways Caravans,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.95
182461,Byeways Caravans,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
182461,Byeways Caravans,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.41
182461,Byeways Caravans,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.39
182461,Byeways Caravans,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
182461,Byeways Caravans,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-28T05:00:00.000+00:00,busbar,,N Current (Min),A,8.5
182461,Byeways Caravans,2024-01-28T05:00:00.000+00:00,busbar,,N Current (Max),A,21.5
182461,Byeways Caravans,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,13.88
182461,Byeways Caravans,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (Min),A,9.5
182461,Byeways Caravans,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (Max),A,29.0
182461,Byeways Caravans,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.25
182461,Byeways Caravans,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (Min),A,8.62
182461,Byeways Caravans,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (Max),A,29.38
182461,Byeways Caravans,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.25
182461,Byeways Caravans,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (Min),A,5.38
182461,Byeways Caravans,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (Max),A,12.25
182461,Byeways Caravans,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,5.75
182461,Byeways Caravans,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T05:00:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.07
182461,Byeways Caravans,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
182461,Byeways Caravans,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-39.57
182461,Byeways Caravans,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.961
182461,Byeways Caravans,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9888
182461,Byeways Caravans,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7127
182461,Byeways Caravans,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-28T04:50:00.000+00:00,feeder,1,N Current (Min),A,21.62
182461,Byeways Caravans,2024-01-28T04:50:00.000+00:00,feeder,1,N Current (Max),A,15.75
182461,Byeways Caravans,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
182461,Byeways Caravans,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.88
182461,Byeways Caravans,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.62
182461,Byeways Caravans,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.88
182461,Byeways Caravans,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.12
182461,Byeways Caravans,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
182461,Byeways Caravans,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
182461,Byeways Caravans,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,13.88
182461,Byeways Caravans,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.75
182461,Byeways Caravans,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.91
182461,Byeways Caravans,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.12
182461,Byeways Caravans,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
182461,Byeways Caravans,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.7
182461,Byeways Caravans,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.02
182461,Byeways Caravans,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
182461,Byeways Caravans,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
182461,Byeways Caravans,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
182461,Byeways Caravans,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
182461,Byeways Caravans,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
182461,Byeways Caravans,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-28T04:50:00.000+00:00,busbar,,N Current (Min),A,8.62
182461,Byeways Caravans,2024-01-28T04:50:00.000+00:00,busbar,,N Current (Max),A,21.62
182461,Byeways Caravans,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,15.75
182461,Byeways Caravans,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (Min),A,15.38
182461,Byeways Caravans,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (Max),A,24.88
182461,Byeways Caravans,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.62
182461,Byeways Caravans,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (Min),A,21.88
182461,Byeways Caravans,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (Max),A,30.12
182461,Byeways Caravans,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.25
182461,Byeways Caravans,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (Min),A,5.25
182461,Byeways Caravans,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (Max),A,13.88
182461,Byeways Caravans,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,5.75
182461,Byeways Caravans,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T04:50:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.31
182461,Byeways Caravans,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
182461,Byeways Caravans,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-41.37
182461,Byeways Caravans,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93722
182461,Byeways Caravans,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98206
182461,Byeways Caravans,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7258
182461,Byeways Caravans,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-28T04:40:00.000+00:00,feeder,1,N Current (Min),A,23.38
182461,Byeways Caravans,2024-01-28T04:40:00.000+00:00,feeder,1,N Current (Max),A,14.5
182461,Byeways Caravans,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.75
182461,Byeways Caravans,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.88
182461,Byeways Caravans,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
182461,Byeways Caravans,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
182461,Byeways Caravans,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,31.62
182461,Byeways Caravans,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
182461,Byeways Caravans,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
182461,Byeways Caravans,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,13.5
182461,Byeways Caravans,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.12
182461,Byeways Caravans,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
182461,Byeways Caravans,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
182461,Byeways Caravans,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
182461,Byeways Caravans,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.06
182461,Byeways Caravans,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.11
182461,Byeways Caravans,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
182461,Byeways Caravans,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
182461,Byeways Caravans,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.52
182461,Byeways Caravans,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
182461,Byeways Caravans,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-28T04:40:00.000+00:00,busbar,,N Current (Min),A,7.88
182461,Byeways Caravans,2024-01-28T04:40:00.000+00:00,busbar,,N Current (Max),A,23.38
182461,Byeways Caravans,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,14.5
182461,Byeways Caravans,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (Min),A,14.75
