Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182461,Byeways Caravans,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (Max),A,23.88
182461,Byeways Caravans,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
182461,Byeways Caravans,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (Min),A,21.38
182461,Byeways Caravans,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (Max),A,31.62
182461,Byeways Caravans,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.12
182461,Byeways Caravans,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (Min),A,5.75
182461,Byeways Caravans,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (Max),A,13.5
182461,Byeways Caravans,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.12
182461,Byeways Caravans,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T04:40:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.38
182461,Byeways Caravans,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
182461,Byeways Caravans,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.37
182461,Byeways Caravans,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9444
182461,Byeways Caravans,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9874
182461,Byeways Caravans,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.73663
182461,Byeways Caravans,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-28T04:30:00.000+00:00,feeder,1,N Current (Min),A,29.0
182461,Byeways Caravans,2024-01-28T04:30:00.000+00:00,feeder,1,N Current (Max),A,18.75
182461,Byeways Caravans,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.75
182461,Byeways Caravans,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.12
182461,Byeways Caravans,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.88
182461,Byeways Caravans,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
182461,Byeways Caravans,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,38.75
182461,Byeways Caravans,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.88
182461,Byeways Caravans,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
182461,Byeways Caravans,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,12.5
182461,Byeways Caravans,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
182461,Byeways Caravans,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
182461,Byeways Caravans,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
182461,Byeways Caravans,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
182461,Byeways Caravans,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.3
182461,Byeways Caravans,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
182461,Byeways Caravans,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
182461,Byeways Caravans,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
182461,Byeways Caravans,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
182461,Byeways Caravans,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
182461,Byeways Caravans,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-28T04:30:00.000+00:00,busbar,,N Current (Min),A,12.62
182461,Byeways Caravans,2024-01-28T04:30:00.000+00:00,busbar,,N Current (Max),A,29.0
182461,Byeways Caravans,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,18.75
182461,Byeways Caravans,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (Min),A,14.75
182461,Byeways Caravans,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (Max),A,17.12
182461,Byeways Caravans,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.88
182461,Byeways Caravans,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (Min),A,21.62
182461,Byeways Caravans,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (Max),A,38.75
182461,Byeways Caravans,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.88
182461,Byeways Caravans,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (Min),A,5.62
182461,Byeways Caravans,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (Max),A,12.5
182461,Byeways Caravans,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.25
182461,Byeways Caravans,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T04:30:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.07
182461,Byeways Caravans,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
182461,Byeways Caravans,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.13
182461,Byeways Caravans,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94406
182461,Byeways Caravans,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98022
182461,Byeways Caravans,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76834
182461,Byeways Caravans,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-28T04:20:00.000+00:00,feeder,1,N Current (Min),A,21.0
182461,Byeways Caravans,2024-01-28T04:20:00.000+00:00,feeder,1,N Current (Max),A,11.62
182461,Byeways Caravans,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
182461,Byeways Caravans,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.62
182461,Byeways Caravans,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.25
182461,Byeways Caravans,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.75
182461,Byeways Caravans,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.62
182461,Byeways Caravans,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
182461,Byeways Caravans,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
182461,Byeways Caravans,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,26.38
182461,Byeways Caravans,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
182461,Byeways Caravans,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
182461,Byeways Caravans,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
182461,Byeways Caravans,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
182461,Byeways Caravans,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
182461,Byeways Caravans,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
182461,Byeways Caravans,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
182461,Byeways Caravans,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
182461,Byeways Caravans,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
182461,Byeways Caravans,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
182461,Byeways Caravans,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182461,Byeways Caravans,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-28T04:20:00.000+00:00,busbar,,N Current (Min),A,5.38
182461,Byeways Caravans,2024-01-28T04:20:00.000+00:00,busbar,,N Current (Max),A,21.0
182461,Byeways Caravans,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,11.62
182461,Byeways Caravans,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (Min),A,15.25
182461,Byeways Caravans,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (Max),A,24.62
182461,Byeways Caravans,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.25
182461,Byeways Caravans,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (Min),A,17.75
182461,Byeways Caravans,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (Max),A,28.62
182461,Byeways Caravans,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
182461,Byeways Caravans,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (Min),A,5.25
182461,Byeways Caravans,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (Max),A,26.38
182461,Byeways Caravans,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.5
182461,Byeways Caravans,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T04:20:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.25
182461,Byeways Caravans,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
182461,Byeways Caravans,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.5
182461,Byeways Caravans,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96805
182461,Byeways Caravans,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98038
182461,Byeways Caravans,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.66015
182461,Byeways Caravans,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-28T04:10:00.000+00:00,feeder,1,N Current (Min),A,22.62
182461,Byeways Caravans,2024-01-28T04:10:00.000+00:00,feeder,1,N Current (Max),A,17.38
182461,Byeways Caravans,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
182461,Byeways Caravans,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,27.75
182461,Byeways Caravans,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
182461,Byeways Caravans,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.5
182461,Byeways Caravans,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,28.12
182461,Byeways Caravans,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
182461,Byeways Caravans,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
182461,Byeways Caravans,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.12
182461,Byeways Caravans,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.88
182461,Byeways Caravans,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
182461,Byeways Caravans,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
182461,Byeways Caravans,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
182461,Byeways Caravans,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.53
182461,Byeways Caravans,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.47
182461,Byeways Caravans,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
182461,Byeways Caravans,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
182461,Byeways Caravans,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
182461,Byeways Caravans,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
182461,Byeways Caravans,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-28T04:10:00.000+00:00,busbar,,N Current (Min),A,5.62
182461,Byeways Caravans,2024-01-28T04:10:00.000+00:00,busbar,,N Current (Max),A,22.62
182461,Byeways Caravans,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,17.38
182461,Byeways Caravans,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (Min),A,15.0
182461,Byeways Caravans,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (Max),A,27.75
182461,Byeways Caravans,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
182461,Byeways Caravans,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (Min),A,17.5
182461,Byeways Caravans,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (Max),A,28.12
182461,Byeways Caravans,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.75
182461,Byeways Caravans,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (Min),A,5.5
182461,Byeways Caravans,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (Max),A,14.12
182461,Byeways Caravans,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,5.88
182461,Byeways Caravans,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T04:10:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
182461,Byeways Caravans,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
182461,Byeways Caravans,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-49.0
182461,Byeways Caravans,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98376
182461,Byeways Caravans,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99133
182461,Byeways Caravans,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.57952
182461,Byeways Caravans,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-28T04:00:00.000+00:00,feeder,1,N Current (Min),A,29.38
182461,Byeways Caravans,2024-01-28T04:00:00.000+00:00,feeder,1,N Current (Max),A,23.38
182461,Byeways Caravans,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.12
182461,Byeways Caravans,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,33.88
182461,Byeways Caravans,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
182461,Byeways Caravans,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
182461,Byeways Caravans,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,37.25
182461,Byeways Caravans,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.25
182461,Byeways Caravans,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
182461,Byeways Caravans,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.5
182461,Byeways Caravans,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
182461,Byeways Caravans,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.88
182461,Byeways Caravans,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
182461,Byeways Caravans,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
182461,Byeways Caravans,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
182461,Byeways Caravans,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
182461,Byeways Caravans,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
182461,Byeways Caravans,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
182461,Byeways Caravans,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
182461,Byeways Caravans,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
182461,Byeways Caravans,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-28T04:00:00.000+00:00,busbar,,N Current (Min),A,13.88
182461,Byeways Caravans,2024-01-28T04:00:00.000+00:00,busbar,,N Current (Max),A,29.38
182461,Byeways Caravans,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,23.38
182461,Byeways Caravans,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (Min),A,26.12
182461,Byeways Caravans,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (Max),A,33.88
182461,Byeways Caravans,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
182461,Byeways Caravans,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (Min),A,21.5
182461,Byeways Caravans,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (Max),A,37.25
182461,Byeways Caravans,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.25
182461,Byeways Caravans,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (Min),A,5.5
182461,Byeways Caravans,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (Max),A,14.5
182461,Byeways Caravans,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.0
182461,Byeways Caravans,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T04:00:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
182461,Byeways Caravans,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
182461,Byeways Caravans,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-58.87
182461,Byeways Caravans,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98071
182461,Byeways Caravans,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98691
182461,Byeways Caravans,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.53271
182461,Byeways Caravans,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-28T03:50:00.000+00:00,feeder,1,N Current (Min),A,32.88
182461,Byeways Caravans,2024-01-28T03:50:00.000+00:00,feeder,1,N Current (Max),A,23.75
182461,Byeways Caravans,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
182461,Byeways Caravans,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,38.62
182461,Byeways Caravans,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.62
182461,Byeways Caravans,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
182461,Byeways Caravans,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,41.25
182461,Byeways Caravans,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.75
182461,Byeways Caravans,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.0
182461,Byeways Caravans,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,12.0
182461,Byeways Caravans,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
182461,Byeways Caravans,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
182461,Byeways Caravans,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
182461,Byeways Caravans,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
182461,Byeways Caravans,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.16
182461,Byeways Caravans,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.8
182461,Byeways Caravans,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
182461,Byeways Caravans,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
182461,Byeways Caravans,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
182461,Byeways Caravans,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
182461,Byeways Caravans,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-28T03:50:00.000+00:00,busbar,,N Current (Min),A,17.0
182461,Byeways Caravans,2024-01-28T03:50:00.000+00:00,busbar,,N Current (Max),A,32.88
182461,Byeways Caravans,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,23.75
182461,Byeways Caravans,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (Min),A,25.38
182461,Byeways Caravans,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (Max),A,38.62
182461,Byeways Caravans,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.62
182461,Byeways Caravans,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (Min),A,22.75
182461,Byeways Caravans,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (Max),A,41.25
182461,Byeways Caravans,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.75
182461,Byeways Caravans,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (Min),A,5.0
182461,Byeways Caravans,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (Max),A,12.0
182461,Byeways Caravans,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,5.5
182461,Byeways Caravans,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T03:50:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.5
182461,Byeways Caravans,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
182461,Byeways Caravans,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-47.5
182461,Byeways Caravans,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97263
182461,Byeways Caravans,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98859
182461,Byeways Caravans,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.54394
182461,Byeways Caravans,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-28T03:40:00.000+00:00,feeder,1,N Current (Min),A,33.75
182461,Byeways Caravans,2024-01-28T03:40:00.000+00:00,feeder,1,N Current (Max),A,24.75
182461,Byeways Caravans,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
182461,Byeways Caravans,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,32.5
182461,Byeways Caravans,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
182461,Byeways Caravans,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.62
182461,Byeways Caravans,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,38.75
182461,Byeways Caravans,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
182461,Byeways Caravans,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.0
182461,Byeways Caravans,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,12.12
182461,Byeways Caravans,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.62
182461,Byeways Caravans,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
182461,Byeways Caravans,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
182461,Byeways Caravans,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
182461,Byeways Caravans,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.09
182461,Byeways Caravans,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
182461,Byeways Caravans,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
182461,Byeways Caravans,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
182461,Byeways Caravans,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
182461,Byeways Caravans,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
182461,Byeways Caravans,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-28T03:40:00.000+00:00,busbar,,N Current (Min),A,15.25
182461,Byeways Caravans,2024-01-28T03:40:00.000+00:00,busbar,,N Current (Max),A,33.75
182461,Byeways Caravans,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,24.75
182461,Byeways Caravans,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (Min),A,25.12
182461,Byeways Caravans,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (Max),A,32.5
182461,Byeways Caravans,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
182461,Byeways Caravans,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (Min),A,28.62
182461,Byeways Caravans,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (Max),A,38.75
182461,Byeways Caravans,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
182461,Byeways Caravans,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (Min),A,5.0
182461,Byeways Caravans,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (Max),A,12.12
182461,Byeways Caravans,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,5.62
182461,Byeways Caravans,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T03:40:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.19
182461,Byeways Caravans,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
182461,Byeways Caravans,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-58.06
182461,Byeways Caravans,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97226
182461,Byeways Caravans,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99326
182461,Byeways Caravans,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.50451
182461,Byeways Caravans,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182461,Byeways Caravans,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-28T03:30:00.000+00:00,feeder,1,N Current (Min),A,44.38
182461,Byeways Caravans,2024-01-28T03:30:00.000+00:00,feeder,1,N Current (Max),A,30.5
182461,Byeways Caravans,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
182461,Byeways Caravans,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,50.38
182461,Byeways Caravans,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.25
182461,Byeways Caravans,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.88
182461,Byeways Caravans,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,50.12
182461,Byeways Caravans,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.12
182461,Byeways Caravans,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
182461,Byeways Caravans,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,12.38
182461,Byeways Caravans,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.75
182461,Byeways Caravans,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
182461,Byeways Caravans,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
182461,Byeways Caravans,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
182461,Byeways Caravans,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
182461,Byeways Caravans,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
182461,Byeways Caravans,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
182461,Byeways Caravans,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
182461,Byeways Caravans,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
182461,Byeways Caravans,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
182461,Byeways Caravans,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
182461,Byeways Caravans,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-28T03:30:00.000+00:00,busbar,,N Current (Min),A,21.88
182461,Byeways Caravans,2024-01-28T03:30:00.000+00:00,busbar,,N Current (Max),A,44.38
182461,Byeways Caravans,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
182461,Byeways Caravans,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (Min),A,25.12
182461,Byeways Caravans,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (Max),A,50.38
182461,Byeways Caravans,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.25
182461,Byeways Caravans,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (Min),A,35.88
182461,Byeways Caravans,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (Max),A,50.12
182461,Byeways Caravans,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.12
182461,Byeways Caravans,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (Min),A,5.5
182461,Byeways Caravans,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (Max),A,12.38
182461,Byeways Caravans,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,5.75
182461,Byeways Caravans,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T03:30:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.87
182461,Byeways Caravans,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
182461,Byeways Caravans,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-56.0
182461,Byeways Caravans,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96643
182461,Byeways Caravans,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99341
182461,Byeways Caravans,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.58254
182461,Byeways Caravans,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182461,Byeways Caravans,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-28T03:20:00.000+00:00,feeder,1,N Current (Min),A,41.38
182461,Byeways Caravans,2024-01-28T03:20:00.000+00:00,feeder,1,N Current (Max),A,32.5
182461,Byeways Caravans,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
182461,Byeways Caravans,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,27.25
182461,Byeways Caravans,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
182461,Byeways Caravans,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.38
182461,Byeways Caravans,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,52.88
182461,Byeways Caravans,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
182461,Byeways Caravans,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
182461,Byeways Caravans,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,12.88
182461,Byeways Caravans,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.62
182461,Byeways Caravans,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
182461,Byeways Caravans,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
182461,Byeways Caravans,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
182461,Byeways Caravans,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
182461,Byeways Caravans,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
182461,Byeways Caravans,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
182461,Byeways Caravans,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
182461,Byeways Caravans,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
182461,Byeways Caravans,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
182461,Byeways Caravans,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
182461,Byeways Caravans,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-28T03:20:00.000+00:00,busbar,,N Current (Min),A,26.5
182461,Byeways Caravans,2024-01-28T03:20:00.000+00:00,busbar,,N Current (Max),A,41.38
182461,Byeways Caravans,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
182461,Byeways Caravans,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (Min),A,25.12
182461,Byeways Caravans,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (Max),A,27.25
182461,Byeways Caravans,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
182461,Byeways Caravans,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (Min),A,36.38
182461,Byeways Caravans,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (Max),A,52.88
182461,Byeways Caravans,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
182461,Byeways Caravans,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (Min),A,5.38
182461,Byeways Caravans,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (Max),A,12.88
182461,Byeways Caravans,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.62
182461,Byeways Caravans,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T03:20:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
182461,Byeways Caravans,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
182461,Byeways Caravans,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-46.5
182461,Byeways Caravans,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97772
182461,Byeways Caravans,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9935
182461,Byeways Caravans,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.65154
182461,Byeways Caravans,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182461,Byeways Caravans,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-28T03:10:00.000+00:00,feeder,1,N Current (Min),A,43.5
182461,Byeways Caravans,2024-01-28T03:10:00.000+00:00,feeder,1,N Current (Max),A,32.88
182461,Byeways Caravans,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.0
182461,Byeways Caravans,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,36.5
182461,Byeways Caravans,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.62
182461,Byeways Caravans,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,43.12
182461,Byeways Caravans,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,54.88
182461,Byeways Caravans,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.38
182461,Byeways Caravans,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
182461,Byeways Caravans,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,17.0
182461,Byeways Caravans,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.75
182461,Byeways Caravans,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
182461,Byeways Caravans,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
182461,Byeways Caravans,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
182461,Byeways Caravans,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
182461,Byeways Caravans,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
182461,Byeways Caravans,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
182461,Byeways Caravans,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
182461,Byeways Caravans,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
182461,Byeways Caravans,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
182461,Byeways Caravans,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
182461,Byeways Caravans,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-28T03:10:00.000+00:00,busbar,,N Current (Min),A,24.75
182461,Byeways Caravans,2024-01-28T03:10:00.000+00:00,busbar,,N Current (Max),A,43.5
182461,Byeways Caravans,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,32.88
182461,Byeways Caravans,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (Min),A,26.0
182461,Byeways Caravans,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (Max),A,36.5
182461,Byeways Caravans,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.62
182461,Byeways Caravans,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (Min),A,43.12
182461,Byeways Caravans,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (Max),A,54.88
182461,Byeways Caravans,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.38
182461,Byeways Caravans,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (Min),A,5.5
182461,Byeways Caravans,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (Max),A,17.0
182461,Byeways Caravans,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.75
182461,Byeways Caravans,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T03:10:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
182461,Byeways Caravans,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
182461,Byeways Caravans,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-48.94
182461,Byeways Caravans,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98032
182461,Byeways Caravans,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99545
182461,Byeways Caravans,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.58965
182461,Byeways Caravans,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182461,Byeways Caravans,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-28T03:00:00.000+00:00,feeder,1,N Current (Min),A,46.38
182461,Byeways Caravans,2024-01-28T03:00:00.000+00:00,feeder,1,N Current (Max),A,40.25
182461,Byeways Caravans,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
182461,Byeways Caravans,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,36.12
182461,Byeways Caravans,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.75
182461,Byeways Caravans,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.88
182461,Byeways Caravans,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,54.0
182461,Byeways Caravans,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
182461,Byeways Caravans,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
182461,Byeways Caravans,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,12.5
182461,Byeways Caravans,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
182461,Byeways Caravans,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
182461,Byeways Caravans,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
182461,Byeways Caravans,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
182461,Byeways Caravans,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.89
182461,Byeways Caravans,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
182461,Byeways Caravans,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
182461,Byeways Caravans,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
182461,Byeways Caravans,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
182461,Byeways Caravans,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
182461,Byeways Caravans,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
