Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182461,Byeways Caravans,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
182461,Byeways Caravans,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-28T03:00:00.000+00:00,busbar,,N Current (Min),A,27.62
182461,Byeways Caravans,2024-01-28T03:00:00.000+00:00,busbar,,N Current (Max),A,46.38
182461,Byeways Caravans,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,40.25
182461,Byeways Caravans,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (Min),A,25.5
182461,Byeways Caravans,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (Max),A,36.12
182461,Byeways Caravans,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.75
182461,Byeways Caravans,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (Min),A,43.88
182461,Byeways Caravans,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (Max),A,54.0
182461,Byeways Caravans,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
182461,Byeways Caravans,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (Min),A,5.75
182461,Byeways Caravans,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (Max),A,12.5
182461,Byeways Caravans,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.0
182461,Byeways Caravans,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T03:00:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
182461,Byeways Caravans,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
182461,Byeways Caravans,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-47.25
182461,Byeways Caravans,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98175
182461,Byeways Caravans,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9971
182461,Byeways Caravans,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.68048
182461,Byeways Caravans,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182461,Byeways Caravans,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-28T02:50:00.000+00:00,feeder,1,N Current (Min),A,50.62
182461,Byeways Caravans,2024-01-28T02:50:00.000+00:00,feeder,1,N Current (Max),A,42.25
182461,Byeways Caravans,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
182461,Byeways Caravans,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,33.0
182461,Byeways Caravans,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
182461,Byeways Caravans,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,50.88
182461,Byeways Caravans,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,61.38
182461,Byeways Caravans,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.25
182461,Byeways Caravans,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
182461,Byeways Caravans,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,12.38
182461,Byeways Caravans,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.88
182461,Byeways Caravans,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
182461,Byeways Caravans,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
182461,Byeways Caravans,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
182461,Byeways Caravans,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.02
182461,Byeways Caravans,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.56
182461,Byeways Caravans,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
182461,Byeways Caravans,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
182461,Byeways Caravans,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
182461,Byeways Caravans,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
182461,Byeways Caravans,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
182461,Byeways Caravans,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-28T02:50:00.000+00:00,busbar,,N Current (Min),A,33.5
182461,Byeways Caravans,2024-01-28T02:50:00.000+00:00,busbar,,N Current (Max),A,50.62
182461,Byeways Caravans,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,42.25
182461,Byeways Caravans,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (Min),A,26.25
182461,Byeways Caravans,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (Max),A,33.0
182461,Byeways Caravans,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
182461,Byeways Caravans,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (Min),A,50.88
182461,Byeways Caravans,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (Max),A,61.38
182461,Byeways Caravans,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.25
182461,Byeways Caravans,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (Min),A,5.38
182461,Byeways Caravans,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (Max),A,12.38
182461,Byeways Caravans,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,5.88
182461,Byeways Caravans,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T02:50:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
182461,Byeways Caravans,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
182461,Byeways Caravans,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-50.38
182461,Byeways Caravans,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98227
182461,Byeways Caravans,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99765
182461,Byeways Caravans,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.55584
182461,Byeways Caravans,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
182461,Byeways Caravans,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-28T02:40:00.000+00:00,feeder,1,N Current (Min),A,61.75
182461,Byeways Caravans,2024-01-28T02:40:00.000+00:00,feeder,1,N Current (Max),A,56.25
182461,Byeways Caravans,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
182461,Byeways Caravans,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.75
182461,Byeways Caravans,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.12
182461,Byeways Caravans,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,60.5
182461,Byeways Caravans,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,74.0
182461,Byeways Caravans,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.25
182461,Byeways Caravans,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
182461,Byeways Caravans,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,13.75
182461,Byeways Caravans,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.88
182461,Byeways Caravans,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
182461,Byeways Caravans,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
182461,Byeways Caravans,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
182461,Byeways Caravans,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.38
182461,Byeways Caravans,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
182461,Byeways Caravans,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
182461,Byeways Caravans,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
182461,Byeways Caravans,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
182461,Byeways Caravans,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
182461,Byeways Caravans,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
182461,Byeways Caravans,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-28T02:40:00.000+00:00,busbar,,N Current (Min),A,46.5
182461,Byeways Caravans,2024-01-28T02:40:00.000+00:00,busbar,,N Current (Max),A,61.75
182461,Byeways Caravans,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,56.25
182461,Byeways Caravans,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (Min),A,26.25
182461,Byeways Caravans,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (Max),A,35.75
182461,Byeways Caravans,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.12
182461,Byeways Caravans,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (Min),A,60.5
182461,Byeways Caravans,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (Max),A,74.0
182461,Byeways Caravans,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.25
182461,Byeways Caravans,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (Min),A,5.5
182461,Byeways Caravans,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (Max),A,13.75
182461,Byeways Caravans,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,5.88
182461,Byeways Caravans,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T02:40:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
182461,Byeways Caravans,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
182461,Byeways Caravans,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-55.0
182461,Byeways Caravans,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97324
182461,Byeways Caravans,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99811
182461,Byeways Caravans,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.58453
182461,Byeways Caravans,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
182461,Byeways Caravans,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-28T02:30:00.000+00:00,feeder,1,N Current (Min),A,67.25
182461,Byeways Caravans,2024-01-28T02:30:00.000+00:00,feeder,1,N Current (Max),A,56.5
182461,Byeways Caravans,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
182461,Byeways Caravans,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,41.75
182461,Byeways Caravans,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.12
182461,Byeways Caravans,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,67.25
182461,Byeways Caravans,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,80.62
182461,Byeways Caravans,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.62
182461,Byeways Caravans,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
182461,Byeways Caravans,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,12.0
182461,Byeways Caravans,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.88
182461,Byeways Caravans,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
182461,Byeways Caravans,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
182461,Byeways Caravans,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
182461,Byeways Caravans,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
182461,Byeways Caravans,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.02
182461,Byeways Caravans,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
182461,Byeways Caravans,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
182461,Byeways Caravans,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
182461,Byeways Caravans,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
182461,Byeways Caravans,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
182461,Byeways Caravans,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-28T02:30:00.000+00:00,busbar,,N Current (Min),A,50.75
182461,Byeways Caravans,2024-01-28T02:30:00.000+00:00,busbar,,N Current (Max),A,67.25
182461,Byeways Caravans,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
182461,Byeways Caravans,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (Min),A,25.12
182461,Byeways Caravans,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (Max),A,41.75
182461,Byeways Caravans,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.12
182461,Byeways Caravans,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (Min),A,67.25
182461,Byeways Caravans,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (Max),A,80.62
182461,Byeways Caravans,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.62
182461,Byeways Caravans,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (Min),A,5.62
182461,Byeways Caravans,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (Max),A,12.0
182461,Byeways Caravans,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,5.88
182461,Byeways Caravans,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T02:30:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.5
182461,Byeways Caravans,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
182461,Byeways Caravans,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-47.56
182461,Byeways Caravans,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97473
182461,Byeways Caravans,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99762
182461,Byeways Caravans,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.63565
182461,Byeways Caravans,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
182461,Byeways Caravans,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-28T02:20:00.000+00:00,feeder,1,N Current (Min),A,62.0
182461,Byeways Caravans,2024-01-28T02:20:00.000+00:00,feeder,1,N Current (Max),A,55.25
182461,Byeways Caravans,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.62
182461,Byeways Caravans,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,34.5
182461,Byeways Caravans,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
182461,Byeways Caravans,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,67.12
182461,Byeways Caravans,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,75.25
182461,Byeways Caravans,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.75
182461,Byeways Caravans,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
182461,Byeways Caravans,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,12.38
182461,Byeways Caravans,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.88
182461,Byeways Caravans,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
182461,Byeways Caravans,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
182461,Byeways Caravans,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
182461,Byeways Caravans,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.59
182461,Byeways Caravans,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.67
182461,Byeways Caravans,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
182461,Byeways Caravans,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
182461,Byeways Caravans,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
182461,Byeways Caravans,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
182461,Byeways Caravans,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
182461,Byeways Caravans,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-28T02:20:00.000+00:00,busbar,,N Current (Min),A,47.0
182461,Byeways Caravans,2024-01-28T02:20:00.000+00:00,busbar,,N Current (Max),A,62.0
182461,Byeways Caravans,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,55.25
182461,Byeways Caravans,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (Min),A,25.62
182461,Byeways Caravans,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (Max),A,34.5
182461,Byeways Caravans,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
182461,Byeways Caravans,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (Min),A,67.12
182461,Byeways Caravans,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (Max),A,75.25
182461,Byeways Caravans,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.75
182461,Byeways Caravans,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (Min),A,5.5
182461,Byeways Caravans,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (Max),A,12.38
182461,Byeways Caravans,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.88
182461,Byeways Caravans,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T02:20:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
182461,Byeways Caravans,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
182461,Byeways Caravans,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-42.94
182461,Byeways Caravans,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97186
182461,Byeways Caravans,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99689
182461,Byeways Caravans,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.6604
182461,Byeways Caravans,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
182461,Byeways Caravans,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-28T02:10:00.000+00:00,feeder,1,N Current (Min),A,62.88
182461,Byeways Caravans,2024-01-28T02:10:00.000+00:00,feeder,1,N Current (Max),A,53.38
182461,Byeways Caravans,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.62
182461,Byeways Caravans,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,35.75
182461,Byeways Caravans,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.75
182461,Byeways Caravans,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,55.88
182461,Byeways Caravans,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,76.38
182461,Byeways Caravans,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.25
182461,Byeways Caravans,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
182461,Byeways Caravans,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.38
182461,Byeways Caravans,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
182461,Byeways Caravans,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.59
182461,Byeways Caravans,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
182461,Byeways Caravans,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
182461,Byeways Caravans,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.8
182461,Byeways Caravans,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
182461,Byeways Caravans,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
182461,Byeways Caravans,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
182461,Byeways Caravans,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
182461,Byeways Caravans,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
182461,Byeways Caravans,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
182461,Byeways Caravans,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-28T02:10:00.000+00:00,busbar,,N Current (Min),A,42.38
182461,Byeways Caravans,2024-01-28T02:10:00.000+00:00,busbar,,N Current (Max),A,62.88
182461,Byeways Caravans,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,53.38
182461,Byeways Caravans,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (Min),A,25.62
182461,Byeways Caravans,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (Max),A,35.75
182461,Byeways Caravans,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.75
182461,Byeways Caravans,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (Min),A,55.88
182461,Byeways Caravans,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (Max),A,76.38
182461,Byeways Caravans,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.25
182461,Byeways Caravans,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (Min),A,5.75
182461,Byeways Caravans,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (Max),A,14.38
182461,Byeways Caravans,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.38
182461,Byeways Caravans,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T02:10:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.63
182461,Byeways Caravans,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
182461,Byeways Caravans,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-49.75
182461,Byeways Caravans,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97128
182461,Byeways Caravans,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99536
182461,Byeways Caravans,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.72534
182461,Byeways Caravans,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182461,Byeways Caravans,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-28T02:00:00.000+00:00,feeder,1,N Current (Min),A,48.88
182461,Byeways Caravans,2024-01-28T02:00:00.000+00:00,feeder,1,N Current (Max),A,41.38
182461,Byeways Caravans,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.12
182461,Byeways Caravans,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,34.25
182461,Byeways Caravans,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
182461,Byeways Caravans,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,55.62
182461,Byeways Caravans,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,65.88
182461,Byeways Caravans,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.25
182461,Byeways Caravans,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
182461,Byeways Caravans,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.12
182461,Byeways Caravans,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.88
182461,Byeways Caravans,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.59
182461,Byeways Caravans,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
182461,Byeways Caravans,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
182461,Byeways Caravans,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.75
182461,Byeways Caravans,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.31
182461,Byeways Caravans,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
182461,Byeways Caravans,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
182461,Byeways Caravans,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
182461,Byeways Caravans,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
182461,Byeways Caravans,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
182461,Byeways Caravans,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-28T02:00:00.000+00:00,busbar,,N Current (Min),A,30.12
182461,Byeways Caravans,2024-01-28T02:00:00.000+00:00,busbar,,N Current (Max),A,48.88
182461,Byeways Caravans,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,41.38
182461,Byeways Caravans,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (Min),A,26.12
182461,Byeways Caravans,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (Max),A,34.25
182461,Byeways Caravans,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
182461,Byeways Caravans,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (Min),A,55.62
182461,Byeways Caravans,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (Max),A,65.88
182461,Byeways Caravans,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.25
182461,Byeways Caravans,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (Min),A,6.0
182461,Byeways Caravans,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (Max),A,22.12
182461,Byeways Caravans,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.88
182461,Byeways Caravans,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T02:00:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.81
182461,Byeways Caravans,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
182461,Byeways Caravans,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-51.62
182461,Byeways Caravans,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97436
182461,Byeways Caravans,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99744
182461,Byeways Caravans,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.70657
182461,Byeways Caravans,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
182461,Byeways Caravans,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-28T01:50:00.000+00:00,feeder,1,N Current (Min),A,50.88
182461,Byeways Caravans,2024-01-28T01:50:00.000+00:00,feeder,1,N Current (Max),A,44.25
182461,Byeways Caravans,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.38
182461,Byeways Caravans,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.12
182461,Byeways Caravans,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.25
182461,Byeways Caravans,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,56.12
182461,Byeways Caravans,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,64.25
182461,Byeways Caravans,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
182461,Byeways Caravans,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
182461,Byeways Caravans,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,7.75
182461,Byeways Caravans,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
182461,Byeways Caravans,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
182461,Byeways Caravans,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
182461,Byeways Caravans,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
182461,Byeways Caravans,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.91
182461,Byeways Caravans,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.36
182461,Byeways Caravans,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
182461,Byeways Caravans,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
182461,Byeways Caravans,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
182461,Byeways Caravans,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
182461,Byeways Caravans,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
182461,Byeways Caravans,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-28T01:50:00.000+00:00,busbar,,N Current (Min),A,42.75
182461,Byeways Caravans,2024-01-28T01:50:00.000+00:00,busbar,,N Current (Max),A,50.88
182461,Byeways Caravans,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,44.25
182461,Byeways Caravans,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (Min),A,26.38
182461,Byeways Caravans,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (Max),A,34.12
182461,Byeways Caravans,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.25
182461,Byeways Caravans,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (Min),A,56.12
182461,Byeways Caravans,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (Max),A,64.25
182461,Byeways Caravans,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
182461,Byeways Caravans,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (Min),A,5.88
182461,Byeways Caravans,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (Max),A,7.75
182461,Byeways Caravans,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.62
182461,Byeways Caravans,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T01:50:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
182461,Byeways Caravans,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
182461,Byeways Caravans,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.06
182461,Byeways Caravans,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97556
182461,Byeways Caravans,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99808
182461,Byeways Caravans,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77014
182461,Byeways Caravans,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
182461,Byeways Caravans,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-28T01:40:00.000+00:00,feeder,1,N Current (Min),A,53.5
182461,Byeways Caravans,2024-01-28T01:40:00.000+00:00,feeder,1,N Current (Max),A,45.88
182461,Byeways Caravans,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
182461,Byeways Caravans,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.0
182461,Byeways Caravans,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.38
182461,Byeways Caravans,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,56.5
182461,Byeways Caravans,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,66.88
182461,Byeways Caravans,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
182461,Byeways Caravans,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
182461,Byeways Caravans,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.62
182461,Byeways Caravans,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
182461,Byeways Caravans,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
182461,Byeways Caravans,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
182461,Byeways Caravans,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
182461,Byeways Caravans,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.95
182461,Byeways Caravans,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.11
182461,Byeways Caravans,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
182461,Byeways Caravans,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
182461,Byeways Caravans,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
182461,Byeways Caravans,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
182461,Byeways Caravans,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
182461,Byeways Caravans,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-28T01:40:00.000+00:00,busbar,,N Current (Min),A,35.0
182461,Byeways Caravans,2024-01-28T01:40:00.000+00:00,busbar,,N Current (Max),A,53.5
182461,Byeways Caravans,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,45.88
182461,Byeways Caravans,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (Min),A,26.25
182461,Byeways Caravans,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (Max),A,35.0
182461,Byeways Caravans,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.38
182461,Byeways Caravans,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (Min),A,56.5
182461,Byeways Caravans,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (Max),A,66.88
182461,Byeways Caravans,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
182461,Byeways Caravans,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (Min),A,6.75
182461,Byeways Caravans,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (Max),A,15.62
182461,Byeways Caravans,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,7.38
182461,Byeways Caravans,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T01:40:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
182461,Byeways Caravans,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
182461,Byeways Caravans,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.81
182461,Byeways Caravans,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97943
182461,Byeways Caravans,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99796
182461,Byeways Caravans,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81118
182461,Byeways Caravans,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
182461,Byeways Caravans,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-28T01:30:00.000+00:00,feeder,1,N Current (Min),A,61.12
182461,Byeways Caravans,2024-01-28T01:30:00.000+00:00,feeder,1,N Current (Max),A,46.12
182461,Byeways Caravans,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.62
182461,Byeways Caravans,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,35.62
182461,Byeways Caravans,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
182461,Byeways Caravans,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,56.88
182461,Byeways Caravans,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,77.0
182461,Byeways Caravans,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
182461,Byeways Caravans,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
182461,Byeways Caravans,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,18.75
182461,Byeways Caravans,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.12
182461,Byeways Caravans,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
182461,Byeways Caravans,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
182461,Byeways Caravans,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
182461,Byeways Caravans,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.8
182461,Byeways Caravans,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
182461,Byeways Caravans,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
182461,Byeways Caravans,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
182461,Byeways Caravans,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
182461,Byeways Caravans,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
182461,Byeways Caravans,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
182461,Byeways Caravans,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-28T01:30:00.000+00:00,busbar,,N Current (Min),A,35.12
182461,Byeways Caravans,2024-01-28T01:30:00.000+00:00,busbar,,N Current (Max),A,61.12
182461,Byeways Caravans,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,46.12
182461,Byeways Caravans,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (Min),A,26.62
182461,Byeways Caravans,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (Max),A,35.62
182461,Byeways Caravans,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
182461,Byeways Caravans,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (Min),A,56.88
182461,Byeways Caravans,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (Max),A,77.0
182461,Byeways Caravans,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
182461,Byeways Caravans,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (Min),A,6.62
182461,Byeways Caravans,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (Max),A,18.75
182461,Byeways Caravans,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.12
182461,Byeways Caravans,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T01:30:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
182461,Byeways Caravans,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
182461,Byeways Caravans,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.31
182461,Byeways Caravans,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98114
182461,Byeways Caravans,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99637
182461,Byeways Caravans,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.69882
182461,Byeways Caravans,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
182461,Byeways Caravans,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-28T01:20:00.000+00:00,feeder,1,N Current (Min),A,53.25
182461,Byeways Caravans,2024-01-28T01:20:00.000+00:00,feeder,1,N Current (Max),A,45.12
182461,Byeways Caravans,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.0
182461,Byeways Caravans,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,34.88
182461,Byeways Caravans,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.12
182461,Byeways Caravans,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,48.75
182461,Byeways Caravans,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,67.88
182461,Byeways Caravans,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.75
182461,Byeways Caravans,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
182461,Byeways Caravans,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,13.0
182461,Byeways Caravans,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
182461,Byeways Caravans,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
182461,Byeways Caravans,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
182461,Byeways Caravans,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
182461,Byeways Caravans,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.11
182461,Byeways Caravans,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.58
182461,Byeways Caravans,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
