Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182461,Byeways Caravans,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
182461,Byeways Caravans,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
182461,Byeways Caravans,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
182461,Byeways Caravans,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
182461,Byeways Caravans,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-28T01:20:00.000+00:00,busbar,,N Current (Min),A,38.0
182461,Byeways Caravans,2024-01-28T01:20:00.000+00:00,busbar,,N Current (Max),A,53.25
182461,Byeways Caravans,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,45.12
182461,Byeways Caravans,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (Min),A,27.0
182461,Byeways Caravans,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (Max),A,34.88
182461,Byeways Caravans,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.12
182461,Byeways Caravans,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (Min),A,48.75
182461,Byeways Caravans,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (Max),A,67.88
182461,Byeways Caravans,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.75
182461,Byeways Caravans,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (Min),A,5.5
182461,Byeways Caravans,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (Max),A,13.0
182461,Byeways Caravans,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.0
182461,Byeways Caravans,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T01:20:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
182461,Byeways Caravans,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
182461,Byeways Caravans,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.13
182461,Byeways Caravans,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97748
182461,Byeways Caravans,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99457
182461,Byeways Caravans,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81946
182461,Byeways Caravans,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182461,Byeways Caravans,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-28T01:10:00.000+00:00,feeder,1,N Current (Min),A,51.5
182461,Byeways Caravans,2024-01-28T01:10:00.000+00:00,feeder,1,N Current (Max),A,41.75
182461,Byeways Caravans,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.0
182461,Byeways Caravans,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,38.62
182461,Byeways Caravans,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.62
182461,Byeways Caravans,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,54.88
182461,Byeways Caravans,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,66.0
182461,Byeways Caravans,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.62
182461,Byeways Caravans,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
182461,Byeways Caravans,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,23.62
182461,Byeways Caravans,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
182461,Byeways Caravans,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
182461,Byeways Caravans,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
182461,Byeways Caravans,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
182461,Byeways Caravans,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.05
182461,Byeways Caravans,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.06
182461,Byeways Caravans,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
182461,Byeways Caravans,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
182461,Byeways Caravans,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
182461,Byeways Caravans,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
182461,Byeways Caravans,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
182461,Byeways Caravans,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-28T01:10:00.000+00:00,busbar,,N Current (Min),A,28.88
182461,Byeways Caravans,2024-01-28T01:10:00.000+00:00,busbar,,N Current (Max),A,51.5
182461,Byeways Caravans,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,41.75
182461,Byeways Caravans,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (Min),A,27.0
182461,Byeways Caravans,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (Max),A,38.62
182461,Byeways Caravans,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.62
182461,Byeways Caravans,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (Min),A,54.88
182461,Byeways Caravans,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (Max),A,66.0
182461,Byeways Caravans,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.62
182461,Byeways Caravans,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (Min),A,5.5
182461,Byeways Caravans,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (Max),A,23.62
182461,Byeways Caravans,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.12
182461,Byeways Caravans,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T01:10:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
182461,Byeways Caravans,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
182461,Byeways Caravans,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
182461,Byeways Caravans,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97797
182461,Byeways Caravans,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99509
182461,Byeways Caravans,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.72503
182461,Byeways Caravans,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182461,Byeways Caravans,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-28T01:00:00.000+00:00,feeder,1,N Current (Min),A,51.88
182461,Byeways Caravans,2024-01-28T01:00:00.000+00:00,feeder,1,N Current (Max),A,43.5
182461,Byeways Caravans,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
182461,Byeways Caravans,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,34.25
182461,Byeways Caravans,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.38
182461,Byeways Caravans,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,55.0
182461,Byeways Caravans,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,64.75
182461,Byeways Caravans,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
182461,Byeways Caravans,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
182461,Byeways Caravans,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,17.62
182461,Byeways Caravans,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
182461,Byeways Caravans,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
182461,Byeways Caravans,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
182461,Byeways Caravans,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
182461,Byeways Caravans,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.75
182461,Byeways Caravans,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.72
182461,Byeways Caravans,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
182461,Byeways Caravans,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
182461,Byeways Caravans,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
182461,Byeways Caravans,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
182461,Byeways Caravans,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
182461,Byeways Caravans,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-28T01:00:00.000+00:00,busbar,,N Current (Min),A,34.38
182461,Byeways Caravans,2024-01-28T01:00:00.000+00:00,busbar,,N Current (Max),A,51.88
182461,Byeways Caravans,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
182461,Byeways Caravans,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (Min),A,26.25
182461,Byeways Caravans,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (Max),A,34.25
182461,Byeways Caravans,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.38
182461,Byeways Caravans,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (Min),A,55.0
182461,Byeways Caravans,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (Max),A,64.75
182461,Byeways Caravans,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
182461,Byeways Caravans,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (Min),A,5.88
182461,Byeways Caravans,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (Max),A,17.62
182461,Byeways Caravans,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.62
182461,Byeways Caravans,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T01:00:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
182461,Byeways Caravans,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
182461,Byeways Caravans,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-42.12
182461,Byeways Caravans,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98157
182461,Byeways Caravans,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99496
182461,Byeways Caravans,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.72531
182461,Byeways Caravans,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182461,Byeways Caravans,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-28T00:50:00.000+00:00,feeder,1,N Current (Min),A,50.38
182461,Byeways Caravans,2024-01-28T00:50:00.000+00:00,feeder,1,N Current (Max),A,45.25
182461,Byeways Caravans,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
182461,Byeways Caravans,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,36.0
182461,Byeways Caravans,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.62
182461,Byeways Caravans,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,55.62
182461,Byeways Caravans,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,63.75
182461,Byeways Caravans,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
182461,Byeways Caravans,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
182461,Byeways Caravans,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,13.12
182461,Byeways Caravans,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
182461,Byeways Caravans,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
182461,Byeways Caravans,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
182461,Byeways Caravans,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
182461,Byeways Caravans,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.16
182461,Byeways Caravans,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.55
182461,Byeways Caravans,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
182461,Byeways Caravans,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
182461,Byeways Caravans,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
182461,Byeways Caravans,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
182461,Byeways Caravans,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
182461,Byeways Caravans,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-28T00:50:00.000+00:00,busbar,,N Current (Min),A,37.5
182461,Byeways Caravans,2024-01-28T00:50:00.000+00:00,busbar,,N Current (Max),A,50.38
182461,Byeways Caravans,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,45.25
182461,Byeways Caravans,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (Min),A,26.25
182461,Byeways Caravans,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (Max),A,36.0
182461,Byeways Caravans,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.62
182461,Byeways Caravans,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (Min),A,55.62
182461,Byeways Caravans,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (Max),A,63.75
182461,Byeways Caravans,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
182461,Byeways Caravans,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (Min),A,5.88
182461,Byeways Caravans,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (Max),A,13.12
182461,Byeways Caravans,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.38
182461,Byeways Caravans,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T00:50:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
182461,Byeways Caravans,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
182461,Byeways Caravans,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.63
182461,Byeways Caravans,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9809
182461,Byeways Caravans,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9949
182461,Byeways Caravans,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.69702
182461,Byeways Caravans,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182461,Byeways Caravans,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-28T00:40:00.000+00:00,feeder,1,N Current (Min),A,48.62
182461,Byeways Caravans,2024-01-28T00:40:00.000+00:00,feeder,1,N Current (Max),A,44.0
182461,Byeways Caravans,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.0
182461,Byeways Caravans,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,37.0
182461,Byeways Caravans,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.25
182461,Byeways Caravans,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.25
182461,Byeways Caravans,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,61.0
182461,Byeways Caravans,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.12
182461,Byeways Caravans,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
182461,Byeways Caravans,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,16.62
182461,Byeways Caravans,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
182461,Byeways Caravans,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.94
182461,Byeways Caravans,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
182461,Byeways Caravans,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
182461,Byeways Caravans,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.16
182461,Byeways Caravans,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.86
182461,Byeways Caravans,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
182461,Byeways Caravans,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.41
182461,Byeways Caravans,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
182461,Byeways Caravans,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
182461,Byeways Caravans,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
182461,Byeways Caravans,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-28T00:40:00.000+00:00,busbar,,N Current (Min),A,27.25
182461,Byeways Caravans,2024-01-28T00:40:00.000+00:00,busbar,,N Current (Max),A,48.62
182461,Byeways Caravans,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
182461,Byeways Caravans,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (Min),A,27.0
182461,Byeways Caravans,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (Max),A,37.0
182461,Byeways Caravans,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.25
182461,Byeways Caravans,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (Min),A,32.25
182461,Byeways Caravans,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (Max),A,61.0
182461,Byeways Caravans,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.12
182461,Byeways Caravans,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (Min),A,6.25
182461,Byeways Caravans,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (Max),A,16.62
182461,Byeways Caravans,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.75
182461,Byeways Caravans,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T00:40:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
182461,Byeways Caravans,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
182461,Byeways Caravans,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-50.56
182461,Byeways Caravans,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9816
182461,Byeways Caravans,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98944
182461,Byeways Caravans,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.69561
182461,Byeways Caravans,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-28T00:30:00.000+00:00,feeder,1,N Current (Min),A,36.38
182461,Byeways Caravans,2024-01-28T00:30:00.000+00:00,feeder,1,N Current (Max),A,24.0
182461,Byeways Caravans,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.5
182461,Byeways Caravans,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,39.75
182461,Byeways Caravans,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
182461,Byeways Caravans,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
182461,Byeways Caravans,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,39.25
182461,Byeways Caravans,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.12
182461,Byeways Caravans,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
182461,Byeways Caravans,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,17.75
182461,Byeways Caravans,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.88
182461,Byeways Caravans,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
182461,Byeways Caravans,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
182461,Byeways Caravans,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
182461,Byeways Caravans,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.02
182461,Byeways Caravans,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
182461,Byeways Caravans,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
182461,Byeways Caravans,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
182461,Byeways Caravans,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
182461,Byeways Caravans,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
182461,Byeways Caravans,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-28T00:30:00.000+00:00,busbar,,N Current (Min),A,14.5
182461,Byeways Caravans,2024-01-28T00:30:00.000+00:00,busbar,,N Current (Max),A,36.38
182461,Byeways Caravans,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
182461,Byeways Caravans,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (Min),A,28.5
182461,Byeways Caravans,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (Max),A,39.75
182461,Byeways Caravans,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
182461,Byeways Caravans,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (Min),A,32.0
182461,Byeways Caravans,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (Max),A,39.25
182461,Byeways Caravans,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.12
182461,Byeways Caravans,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (Min),A,6.38
182461,Byeways Caravans,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (Max),A,17.75
182461,Byeways Caravans,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.88
182461,Byeways Caravans,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T00:30:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
182461,Byeways Caravans,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
182461,Byeways Caravans,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-50.06
182461,Byeways Caravans,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97781
182461,Byeways Caravans,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9921
182461,Byeways Caravans,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.68341
182461,Byeways Caravans,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-28T00:20:00.000+00:00,feeder,1,N Current (Min),A,32.75
182461,Byeways Caravans,2024-01-28T00:20:00.000+00:00,feeder,1,N Current (Max),A,25.12
182461,Byeways Caravans,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.62
182461,Byeways Caravans,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,38.62
182461,Byeways Caravans,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
182461,Byeways Caravans,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.12
182461,Byeways Caravans,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,42.75
182461,Byeways Caravans,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
182461,Byeways Caravans,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
182461,Byeways Caravans,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,25.12
182461,Byeways Caravans,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
182461,Byeways Caravans,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
182461,Byeways Caravans,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
182461,Byeways Caravans,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
182461,Byeways Caravans,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
182461,Byeways Caravans,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.58
182461,Byeways Caravans,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
182461,Byeways Caravans,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
182461,Byeways Caravans,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
182461,Byeways Caravans,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
182461,Byeways Caravans,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
182461,Byeways Caravans,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-28T00:20:00.000+00:00,busbar,,N Current (Min),A,9.12
182461,Byeways Caravans,2024-01-28T00:20:00.000+00:00,busbar,,N Current (Max),A,32.75
182461,Byeways Caravans,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,25.12
182461,Byeways Caravans,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (Min),A,27.62
182461,Byeways Caravans,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (Max),A,38.62
182461,Byeways Caravans,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
182461,Byeways Caravans,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (Min),A,33.12
182461,Byeways Caravans,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (Max),A,42.75
182461,Byeways Caravans,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
182461,Byeways Caravans,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (Min),A,6.0
182461,Byeways Caravans,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (Max),A,25.12
182461,Byeways Caravans,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.62
182461,Byeways Caravans,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T00:20:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
182461,Byeways Caravans,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
182461,Byeways Caravans,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.94
182461,Byeways Caravans,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97147
182461,Byeways Caravans,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99252
182461,Byeways Caravans,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8406
182461,Byeways Caravans,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-28T00:10:00.000+00:00,feeder,1,N Current (Min),A,31.62
182461,Byeways Caravans,2024-01-28T00:10:00.000+00:00,feeder,1,N Current (Max),A,20.25
182461,Byeways Caravans,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
182461,Byeways Caravans,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,39.62
182461,Byeways Caravans,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.25
182461,Byeways Caravans,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
182461,Byeways Caravans,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,45.0
182461,Byeways Caravans,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.25
182461,Byeways Caravans,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
182461,Byeways Caravans,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,18.75
182461,Byeways Caravans,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
182461,Byeways Caravans,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
182461,Byeways Caravans,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
182461,Byeways Caravans,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
182461,Byeways Caravans,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.38
182461,Byeways Caravans,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
182461,Byeways Caravans,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
182461,Byeways Caravans,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
182461,Byeways Caravans,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
182461,Byeways Caravans,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
182461,Byeways Caravans,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
182461,Byeways Caravans,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182461,Byeways Caravans,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
182461,Byeways Caravans,2024-01-28T00:10:00.000+00:00,busbar,,N Current (Min),A,8.88
182461,Byeways Caravans,2024-01-28T00:10:00.000+00:00,busbar,,N Current (Max),A,31.62
182461,Byeways Caravans,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,20.25
182461,Byeways Caravans,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (Min),A,12.0
182461,Byeways Caravans,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (Max),A,39.62
182461,Byeways Caravans,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.25
182461,Byeways Caravans,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (Min),A,9.5
182461,Byeways Caravans,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (Max),A,45.0
182461,Byeways Caravans,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.25
182461,Byeways Caravans,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (Min),A,6.5
182461,Byeways Caravans,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (Max),A,18.75
182461,Byeways Caravans,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.88
182461,Byeways Caravans,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T00:10:00.000+00:00,ambient,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.06
182461,Byeways Caravans,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.69
182461,Byeways Caravans,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182461,Byeways Caravans,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.87
182461,Byeways Caravans,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93146
182461,Byeways Caravans,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90576
182461,Byeways Caravans,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.69335
182461,Byeways Caravans,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-28T00:00:00.000+00:00,feeder,1,N Current (Min),A,17.12
182461,Byeways Caravans,2024-01-28T00:00:00.000+00:00,feeder,1,N Current (Max),A,11.25
182461,Byeways Caravans,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
182461,Byeways Caravans,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.88
182461,Byeways Caravans,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
182461,Byeways Caravans,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
182461,Byeways Caravans,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,21.25
182461,Byeways Caravans,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
182461,Byeways Caravans,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
182461,Byeways Caravans,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,12.75
182461,Byeways Caravans,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
182461,Byeways Caravans,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
182461,Byeways Caravans,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
182461,Byeways Caravans,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
182461,Byeways Caravans,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
182461,Byeways Caravans,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
182461,Byeways Caravans,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
182461,Byeways Caravans,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
182461,Byeways Caravans,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
182461,Byeways Caravans,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
182461,Byeways Caravans,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
182461,Byeways Caravans,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
182461,Byeways Caravans,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
182461,Byeways Caravans,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,1.0
182461,Byeways Caravans,2024-01-28T00:00:00.000+00:00,busbar,,N Current (Min),A,8.62
182461,Byeways Caravans,2024-01-28T00:00:00.000+00:00,busbar,,N Current (Max),A,17.12
182461,Byeways Caravans,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,11.25
182461,Byeways Caravans,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (Min),A,14.88
182461,Byeways Caravans,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (Max),A,23.88
182461,Byeways Caravans,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.62
182461,Byeways Caravans,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (Min),A,9.0
182461,Byeways Caravans,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (Max),A,21.25
182461,Byeways Caravans,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
182461,Byeways Caravans,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (Min),A,6.75
182461,Byeways Caravans,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (Max),A,12.75
182461,Byeways Caravans,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.12
182461,Byeways Caravans,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,0.0
182461,Byeways Caravans,2024-01-28T00:00:00.000+00:00,ambient,,Temperature,C,0.0
